Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,1,7,15,120.5,11.0,0.6,11.15,18.5,59.2,0.0
2018,2,1,7,30,241.0,22.0,0.6,11.6,37.0,154.37,74.5
2018,2,1,7,45,363.0,31.0,0.6,12.05,76.0,245.83,192.27
2018,2,1,8,0,485.0,40.0,0.6,12.5,115.0,338.18,273.1
2018,2,1,8,15,495.0,52.5,0.75,13.0,151.0,379.12,309.88
2018,2,1,8,30,505.0,65.0,0.9,13.5,187.0,419.48,344.42
2018,2,1,8,45,574.0,69.5,1.05,14.0,234.0,488.49,400.15
2018,2,1,9,0,643.0,74.0,1.2,14.5,281.0,560.19,455.87
2018,2,1,9,15,744.5,65.5,1.3,15.05,335.5,637.33,512.7
2018,2,1,9,30,846.0,57.0,1.4,15.6,390.0,714.75,567.34
2018,2,1,9,45,866.0,58.5,1.5,16.15,427.0,750.22,590.52
2018,2,1,10,0,886.0,60.0,1.6,16.7,464.0,783.42,612.18
2018,2,1,10,15,895.5,62.0,1.65,17.3,494.0,806.18,625.68
2018,2,1,10,30,905.0,64.0,1.7,17.9,524.0,825.78,637.02
2018,2,1,10,45,878.5,75.5,1.8,18.55,539.0,824.08,634.01
2018,2,1,11,0,852.0,87.0,1.9,19.2,554.0,824.94,633.13
2018,2,1,11,15,848.0,91.5,1.95,19.5,568.0,825.51,632.51
2018,2,1,11,30,844.0,96.0,2.0,19.8,582.0,822.6,629.63
2018,2,1,11,45,755.0,126.5,2.05,20.15,566.5,780.01,599.16
2018,2,1,12,0,666.0,157.0,2.1,20.5,551.0,731.16,564.31
2018,2,1,12,15,690.5,149.5,2.15,20.65,558.5,729.54,563.64
2018,2,1,12,30,715.0,142.0,2.2,20.8,566.0,724.35,560.01
2018,2,1,12,45,689.5,147.5,2.3,20.95,553.0,692.16,536.46
2018,2,1,13,0,664.0,153.0,2.4,21.1,540.0,658.49,511.76
2018,2,1,13,15,704.0,136.5,2.4,21.0,537.5,645.95,503.27
2018,2,1,13,30,744.0,120.0,2.4,20.9,535.0,628.48,490.69
2018,2,1,13,45,781.5,103.5,2.4,20.85,524.5,603.41,471.98
2018,2,1,14,0,819.0,87.0,2.4,20.8,514.0,574.87,450.01
2018,2,1,14,15,840.5,77.0,2.3,20.5,494.5,539.22,421.73
2018,2,1,14,30,862.0,67.0,2.2,20.2,475.0,498.71,388.76
2018,2,1,14,45,757.0,81.5,2.1,19.95,420.5,425.12,329.7
2018,2,1,15,0,652.0,96.0,2.0,19.7,366.0,357.75,275.0
2018,2,1,15,15,644.0,87.0,2.0,19.7,331.5,309.75,233.51
2018,2,1,15,30,636.0,78.0,2.0,19.7,297.0,261.57,190.84
2018,2,1,15,45,611.0,70.0,1.55,18.0,257.5,210.42,146.57
2018,2,1,16,0,586.0,62.0,1.1,16.3,218.0,161.36,104.46
2018,2,1,16,15,532.0,55.0,1.15,15.55,176.0,112.14,65.63
2018,2,1,16,30,478.0,48.0,1.2,14.8,134.0,68.85,36.71
2018,2,1,16,45,383.5,39.5,1.25,14.0,95.5,30.9,21.36
2018,2,1,17,0,289.0,31.0,1.3,13.2,57.0,25.37,15.13
2018,2,1,17,15,168.0,18.0,1.3,12.9,31.0,14.95,0.0
2018,2,1,17,30,47.0,5.0,1.3,12.6,5.0,4.77,0.0
2018,2,1,17,45,23.5,2.5,1.3,12.35,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,2,6,45,13.5,1.5,0.9,9.95,1.0,0.0,0.0
2018,2,2,7,0,27.0,3.0,0.9,10.1,2.0,0.0,0.0
2018,2,2,7,15,106.5,13.5,0.95,10.85,19.0,56.09,0.0
2018,2,2,7,30,186.0,24.0,1.0,11.6,36.0,132.91,70.92
2018,2,2,7,45,272.5,36.5,1.0,12.35,70.5,206.33,162.34
2018,2,2,8,0,359.0,49.0,1.0,13.1,105.0,280.57,228.14
2018,2,2,8,15,403.0,60.5,1.1,13.75,143.0,335.13,275.48
2018,2,2,8,30,447.0,72.0,1.2,14.4,181.0,392.09,322.91
2018,2,2,8,45,437.5,88.5,1.35,15.05,212.5,418.09,343.89
2018,2,2,9,0,428.0,105.0,1.5,15.7,244.0,445.07,364.64
2018,2,2,9,15,490.5,110.0,1.55,16.4,289.5,507.73,412.8
2018,2,2,9,30,553.0,115.0,1.6,17.1,335.0,577.17,464.2
2018,2,2,9,45,551.0,127.5,1.65,17.85,364.0,597.12,476.63
2018,2,2,10,0,549.0,140.0,1.7,18.6,393.0,619.64,490.92
2018,2,2,10,15,522.0,158.5,1.7,19.15,411.5,626.62,493.12
2018,2,2,10,30,495.0,177.0,1.7,19.7,430.0,630.32,493.03
2018,2,2,10,45,436.0,201.0,1.75,20.2,431.5,610.71,475.83
2018,2,2,11,0,377.0,225.0,1.8,20.7,433.0,575.88,448.06
2018,2,2,11,15,361.5,236.5,1.8,20.95,441.0,573.79,445.27
2018,2,2,11,30,346.0,248.0,1.8,21.2,449.0,570.11,441.14
2018,2,2,11,45,350.0,251.5,1.8,21.4,457.5,571.89,441.72
2018,2,2,12,0,354.0,255.0,1.8,21.6,466.0,572.16,441.21
2018,2,2,12,15,380.0,249.5,1.75,21.65,476.5,578.28,445.59
2018,2,2,12,30,406.0,244.0,1.7,21.7,487.0,582.19,448.27
2018,2,2,12,45,428.0,234.5,1.7,21.7,488.0,585.69,450.81
2018,2,2,13,0,450.0,225.0,1.7,21.7,489.0,576.94,444.66
2018,2,2,13,15,525.5,195.0,1.65,21.65,496.0,581.3,448.88
2018,2,2,13,30,601.0,165.0,1.6,21.6,503.0,582.87,450.49
2018,2,2,13,45,639.5,146.5,1.6,21.55,493.5,563.07,435.94
2018,2,2,14,0,678.0,128.0,1.6,21.5,484.0,538.37,417.39
2018,2,2,14,15,596.5,139.5,1.5,21.2,440.5,474.15,367.97
2018,2,2,14,30,515.0,151.0,1.4,20.9,397.0,412.33,320.0
2018,2,2,14,45,584.5,124.5,1.35,20.6,384.0,392.58,303.24
2018,2,2,15,0,654.0,98.0,1.3,20.3,371.0,362.15,276.49
2018,2,2,15,15,703.0,79.0,1.3,20.3,346.5,323.77,241.84
2018,2,2,15,30,752.0,60.0,1.3,20.3,322.0,280.37,201.54
2018,2,2,15,45,682.0,60.0,1.1,18.85,273.5,220.33,151.33
2018,2,2,16,0,612.0,60.0,0.9,17.4,225.0,165.41,106.2
2018,2,2,16,15,534.5,55.5,0.95,16.8,180.0,114.05,66.68
2018,2,2,16,30,457.0,51.0,1.0,16.2,135.0,71.32,38.95
2018,2,2,16,45,369.5,41.5,1.1,15.6,96.5,32.92,23.0
2018,2,2,17,0,282.0,32.0,1.2,15.0,58.0,26.13,15.88
2018,2,2,17,15,163.5,19.0,1.15,14.7,32.0,15.78,0.0
2018,2,2,17,30,45.0,6.0,1.1,14.4,6.0,5.72,0.0
2018,2,2,17,45,22.5,3.0,1.1,14.15,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,3,6,45,10.0,1.5,1.05,9.35,1.0,0.0,0.0
2018,2,3,7,0,20.0,3.0,1.0,9.6,2.0,0.0,0.0
2018,2,3,7,15,166.5,14.5,1.1,10.6,24.5,81.65,0.0
2018,2,3,7,30,313.0,26.0,1.2,11.6,47.0,193.4,113.66
2018,2,3,7,45,433.5,34.0,1.3,12.55,88.5,285.81,225.72
2018,2,3,8,0,554.0,42.0,1.4,13.5,130.0,380.13,308.18
2018,2,3,8,15,623.5,47.0,1.45,14.2,177.0,444.99,363.93
2018,2,3,8,30,693.0,52.0,1.5,14.9,224.0,519.3,424.28
2018,2,3,8,45,737.5,56.0,1.5,15.55,270.5,578.69,470.26
2018,2,3,9,0,782.0,60.0,1.5,16.2,317.0,638.66,513.57
2018,2,3,9,15,814.5,62.0,1.45,17.0,360.5,687.47,546.0
2018,2,3,9,30,847.0,64.0,1.4,17.8,404.0,735.17,576.52
2018,2,3,9,45,871.5,65.5,1.35,18.6,443.0,767.92,595.54
2018,2,3,10,0,896.0,67.0,1.3,19.4,482.0,804.92,617.14
2018,2,3,10,15,909.5,68.0,1.2,19.95,513.5,829.87,629.89
2018,2,3,10,30,923.0,69.0,1.1,20.5,545.0,851.73,640.39
2018,2,3,10,45,931.5,70.0,1.0,21.05,569.5,866.13,645.75
2018,2,3,11,0,940.0,71.0,0.9,21.6,594.0,876.99,648.79
2018,2,3,11,15,945.5,71.5,0.75,21.85,611.0,881.07,647.27
2018,2,3,11,30,951.0,72.0,0.6,22.1,628.0,881.41,643.39
2018,2,3,11,45,954.5,72.5,0.45,22.4,637.5,876.32,636.0
2018,2,3,12,0,958.0,73.0,0.3,22.7,647.0,867.45,626.48
2018,2,3,12,15,958.5,73.0,0.35,22.85,648.5,851.85,617.12
2018,2,3,12,30,959.0,73.0,0.4,23.0,650.0,832.62,605.61
2018,2,3,12,45,957.0,72.5,0.5,23.15,643.0,807.39,591.16
2018,2,3,13,0,955.0,72.0,0.6,23.3,636.0,778.83,574.43
2018,2,3,13,15,949.5,71.5,0.65,23.3,621.0,744.65,553.28
2018,2,3,13,30,944.0,71.0,0.7,23.3,606.0,707.65,529.78
2018,2,3,13,45,936.0,70.0,0.75,23.3,583.5,665.91,500.87
2018,2,3,14,0,928.0,69.0,0.8,23.3,561.0,621.93,469.52
2018,2,3,14,15,915.5,67.5,0.85,23.1,531.0,572.96,433.89
2018,2,3,14,30,903.0,66.0,0.9,22.9,501.0,522.62,395.94
2018,2,3,14,45,885.5,64.5,0.95,22.7,465.0,468.92,354.05
2018,2,3,15,0,868.0,63.0,1.0,22.5,429.0,414.87,310.28
2018,2,3,15,15,843.5,60.5,1.0,22.5,387.5,357.31,262.02
2018,2,3,15,30,819.0,58.0,1.0,22.5,346.0,299.82,212.64
2018,2,3,15,45,781.5,54.5,0.95,20.9,300.5,240.15,162.33
2018,2,3,16,0,744.0,51.0,0.9,19.3,255.0,183.65,114.78
2018,2,3,16,15,685.5,47.0,0.95,18.45,208.0,127.58,70.78
2018,2,3,16,30,627.0,43.0,1.0,17.6,161.0,77.83,38.09
2018,2,3,16,45,529.5,36.5,1.1,16.8,116.5,32.23,22.33
2018,2,3,17,0,432.0,30.0,1.2,16.0,72.0,24.09,14.34
2018,2,3,17,15,265.5,19.5,1.2,15.65,41.0,16.15,0.0
2018,2,3,17,30,99.0,9.0,1.2,15.3,10.0,8.58,0.0
2018,2,3,17,45,49.5,4.5,1.2,15.0,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,4,6,45,9.5,1.0,1.05,10.8,0.5,0.0,0.0
2018,2,4,7,0,19.0,2.0,1.0,10.9,1.0,0.0,0.0
2018,2,4,7,15,151.0,14.5,1.0,11.65,24.0,75.58,0.0
2018,2,4,7,30,283.0,27.0,1.0,12.4,47.0,182.34,113.46
2018,2,4,7,45,409.5,34.5,0.95,13.2,88.0,275.11,217.12
2018,2,4,8,0,536.0,42.0,0.9,14.0,129.0,371.35,299.69
2018,2,4,8,15,494.0,58.0,0.9,14.55,158.0,388.03,316.11
2018,2,4,8,30,452.0,74.0,0.9,15.1,187.0,399.53,326.59
2018,2,4,8,45,429.5,92.5,0.85,15.7,216.5,419.57,341.92
2018,2,4,9,0,407.0,111.0,0.8,16.3,246.0,439.58,355.9
2018,2,4,9,15,400.5,129.0,0.75,17.0,276.0,467.48,375.1
2018,2,4,9,30,394.0,147.0,0.7,17.7,306.0,493.25,391.88
2018,2,4,9,45,479.5,142.5,0.65,18.45,354.0,562.15,441.61
2018,2,4,10,0,565.0,138.0,0.6,19.2,402.0,632.72,490.22
2018,2,4,10,15,548.0,153.0,0.8,19.65,423.0,643.94,497.3
2018,2,4,10,30,531.0,168.0,1.0,20.1,444.0,652.18,502.81
2018,2,4,10,45,531.5,177.0,1.2,20.6,464.0,665.32,511.96
2018,2,4,11,0,532.0,186.0,1.4,21.1,484.0,676.11,519.28
2018,2,4,11,15,560.0,184.0,1.5,21.25,506.0,695.13,532.96
2018,2,4,11,30,588.0,182.0,1.6,21.4,528.0,711.74,544.83
2018,2,4,11,45,678.0,156.5,1.7,21.55,561.0,756.45,577.2
2018,2,4,12,0,768.0,131.0,1.8,21.7,594.0,791.11,601.04
2018,2,4,12,15,729.0,143.5,1.8,21.75,584.0,759.62,578.67
2018,2,4,12,30,690.0,156.0,1.8,21.8,574.0,726.11,555.04
2018,2,4,12,45,549.0,196.0,1.85,21.85,526.5,638.88,490.86
2018,2,4,13,0,408.0,236.0,1.9,21.9,479.0,551.33,425.56
2018,2,4,13,15,494.0,205.5,1.9,21.85,492.5,573.02,443.29
2018,2,4,13,30,580.0,175.0,1.9,21.8,506.0,578.89,448.48
2018,2,4,13,45,637.0,150.0,1.9,21.75,501.0,568.52,440.99
2018,2,4,14,0,694.0,125.0,1.9,21.7,496.0,548.31,425.88
2018,2,4,14,15,713.0,112.0,1.75,21.4,475.0,513.04,398.31
2018,2,4,14,30,732.0,99.0,1.6,21.1,454.0,474.36,367.36
2018,2,4,14,45,643.5,111.0,1.5,20.8,406.5,408.89,315.5
2018,2,4,15,0,555.0,123.0,1.4,20.5,359.0,349.93,268.23
2018,2,4,15,15,543.5,111.5,1.4,20.5,324.5,302.98,228.83
2018,2,4,15,30,532.0,100.0,1.4,20.5,290.0,256.43,188.79
2018,2,4,15,45,485.5,92.5,1.15,19.05,248.5,204.09,145.41
2018,2,4,16,0,439.0,85.0,0.9,17.6,207.0,158.32,107.75
2018,2,4,16,15,446.0,69.0,0.95,16.95,173.5,117.87,73.6
2018,2,4,16,30,453.0,53.0,1.0,16.3,140.0,74.72,41.39
2018,2,4,16,45,437.5,43.0,1.05,15.65,107.5,36.09,25.86
2018,2,4,17,0,422.0,33.0,1.1,15.0,75.0,26.79,16.85
2018,2,4,17,15,258.5,21.5,1.1,14.75,43.0,17.98,0.0
2018,2,4,17,30,95.0,10.0,1.1,14.5,11.0,9.53,0.0
2018,2,4,17,45,47.5,5.0,1.1,14.2,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,5,6,45,16.0,2.0,0.55,11.8,1.5,0.0,0.0
2018,2,5,7,0,32.0,4.0,0.5,12.1,3.0,0.0,0.0
2018,2,5,7,15,162.0,14.5,0.5,12.8,24.5,80.36,0.0
2018,2,5,7,30,292.0,25.0,0.5,13.5,46.0,186.9,121.33
2018,2,5,7,45,410.0,35.0,0.5,14.25,89.5,276.72,217.22
2018,2,5,8,0,528.0,45.0,0.5,15.0,133.0,371.66,297.41
2018,2,5,8,15,632.0,46.5,0.65,15.55,184.0,452.35,364.53
2018,2,5,8,30,736.0,48.0,0.8,16.1,235.0,544.85,437.94
2018,2,5,8,45,776.0,51.5,0.9,16.65,282.0,602.29,481.51
2018,2,5,9,0,816.0,55.0,1.0,17.2,329.0,659.97,522.57
2018,2,5,9,15,844.5,57.0,1.2,17.85,372.0,700.78,551.09
2018,2,5,9,30,873.0,59.0,1.4,18.5,415.0,746.25,582.44
2018,2,5,9,45,894.0,60.0,1.6,19.2,453.5,782.9,606.84
2018,2,5,10,0,915.0,61.0,1.8,19.9,492.0,817.21,629.33
2018,2,5,10,15,926.5,62.0,1.95,20.3,523.0,841.07,644.63
2018,2,5,10,30,938.0,63.0,2.1,20.7,554.0,861.71,657.78
2018,2,5,10,45,945.0,64.5,2.25,21.15,578.5,875.79,666.36
2018,2,5,11,0,952.0,66.0,2.4,21.6,603.0,886.23,672.57
2018,2,5,11,15,956.5,67.0,2.55,21.75,620.0,890.22,675.26
2018,2,5,11,30,961.0,68.0,2.7,21.9,637.0,890.41,675.52
2018,2,5,11,45,963.0,69.0,2.85,22.1,646.5,884.69,671.73
2018,2,5,12,0,965.0,70.0,3.0,22.3,656.0,875.16,665.45
2018,2,5,12,15,963.0,71.0,3.0,22.35,657.0,858.65,653.85
2018,2,5,12,30,961.0,72.0,3.0,22.4,658.0,838.54,639.93
2018,2,5,12,45,955.5,73.0,3.05,22.4,650.5,812.29,622.23
2018,2,5,13,0,950.0,74.0,3.1,22.4,643.0,782.85,602.29
2018,2,5,13,15,946.0,73.0,3.05,22.35,628.5,749.21,578.93
2018,2,5,13,30,942.0,72.0,3.0,22.3,614.0,712.68,553.43
2018,2,5,13,45,934.5,71.0,2.95,22.2,591.5,671.2,522.26
2018,2,5,14,0,927.0,70.0,2.9,22.1,569.0,627.44,488.7
2018,2,5,14,15,915.0,68.5,2.8,21.85,539.0,578.62,450.66
2018,2,5,14,30,903.0,67.0,2.7,21.6,509.0,528.39,410.5
2018,2,5,14,45,880.5,65.0,2.6,21.35,470.5,471.7,364.34
2018,2,5,15,0,858.0,63.0,2.5,21.1,432.0,415.17,317.0
2018,2,5,15,15,839.5,60.5,2.5,21.1,393.0,360.02,269.23
2018,2,5,15,30,821.0,58.0,2.5,21.1,354.0,304.25,219.87
2018,2,5,15,45,703.0,65.0,1.85,19.5,295.5,234.93,163.08
2018,2,5,16,0,585.0,72.0,1.2,17.9,237.0,175.69,115.96
2018,2,5,16,15,489.0,64.5,1.2,17.0,185.5,119.98,73.48
2018,2,5,16,30,393.0,57.0,1.2,16.1,134.0,75.26,43.77
2018,2,5,16,45,427.5,43.5,1.25,15.15,106.0,37.28,27.0
2018,2,5,17,0,462.0,30.0,1.3,14.2,78.0,25.97,16.37
2018,2,5,17,15,289.0,20.5,1.25,14.05,45.0,16.79,1.27
2018,2,5,17,30,116.0,11.0,1.2,13.9,12.0,10.48,0.0
2018,2,5,17,45,58.0,5.5,1.2,13.7,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,6,6,45,15.5,2.0,1.1,8.85,1.5,0.0,0.0
2018,2,6,7,0,31.0,4.0,1.0,9.2,3.0,0.0,0.0
2018,2,6,7,15,211.5,15.0,1.05,10.15,29.5,101.56,0.0
2018,2,6,7,30,392.0,26.0,1.1,11.1,56.0,235.83,161.46
2018,2,6,7,45,524.5,31.5,1.1,12.05,102.0,325.91,259.53
2018,2,6,8,0,657.0,37.0,1.1,13.0,148.0,429.64,348.0
2018,2,6,8,15,718.5,41.0,1.15,13.65,197.0,498.74,406.04
2018,2,6,8,30,780.0,45.0,1.2,14.3,246.0,570.67,463.46
2018,2,6,8,45,819.0,48.0,1.25,15.0,294.0,622.76,502.5
2018,2,6,9,0,858.0,51.0,1.3,15.7,342.0,680.26,542.95
2018,2,6,9,15,885.5,52.5,1.45,16.35,386.0,727.02,575.26
2018,2,6,9,30,913.0,54.0,1.6,17.0,430.0,772.38,605.91
2018,2,6,9,45,933.0,55.0,1.8,17.65,469.5,809.36,630.57
2018,2,6,10,0,953.0,56.0,2.0,18.3,509.0,843.79,653.2
2018,2,6,10,15,966.0,57.5,2.1,18.75,542.0,870.27,669.66
2018,2,6,10,30,979.0,59.0,2.2,19.2,575.0,893.39,683.85
2018,2,6,10,45,987.5,59.5,2.3,19.6,600.5,907.91,692.31
2018,2,6,11,0,996.0,60.0,2.4,20.0,626.0,918.66,698.39
2018,2,6,11,15,1001.5,60.0,2.4,20.2,643.5,922.38,699.45
2018,2,6,11,30,1007.0,60.0,2.4,20.4,661.0,922.13,698.06
2018,2,6,11,45,1009.5,61.0,2.45,20.6,671.0,916.58,693.74
2018,2,6,12,0,1012.0,62.0,2.5,20.8,681.0,907.03,686.9
2018,2,6,12,15,1010.5,63.0,2.45,20.85,682.5,890.27,674.86
2018,2,6,12,30,1009.0,64.0,2.4,20.9,684.0,869.73,660.43
2018,2,6,12,45,1005.0,65.0,2.4,20.95,677.0,843.58,642.69
2018,2,6,13,0,1001.0,66.0,2.4,21.0,670.0,813.99,622.61
2018,2,6,13,15,995.5,66.0,2.4,20.95,654.5,778.93,598.92
2018,2,6,13,30,990.0,66.0,2.4,20.9,639.0,740.87,573.0
2018,2,6,13,45,980.5,65.0,2.35,20.85,615.0,696.36,540.36
2018,2,6,14,0,971.0,64.0,2.3,20.8,591.0,649.6,504.81
2018,2,6,14,15,959.0,63.0,2.25,20.5,560.5,599.43,466.29
2018,2,6,14,30,947.0,62.0,2.2,20.2,530.0,547.71,425.45
2018,2,6,14,45,929.5,61.0,2.1,19.95,493.0,492.2,380.19
2018,2,6,15,0,912.0,60.0,2.0,19.7,456.0,436.21,333.19
2018,2,6,15,15,888.5,58.0,2.0,19.7,413.5,376.91,282.25
2018,2,6,15,30,865.0,56.0,2.0,19.7,371.0,318.4,230.7
2018,2,6,15,45,830.5,53.0,1.55,18.2,324.0,257.3,177.43
2018,2,6,16,0,796.0,50.0,1.1,16.7,277.0,197.29,125.46
2018,2,6,16,15,744.0,46.0,1.15,15.9,228.5,138.48,77.91
2018,2,6,16,30,692.0,42.0,1.2,15.1,180.0,85.15,41.26
2018,2,6,16,45,603.0,36.0,1.2,14.25,133.0,35.4,25.5
2018,2,6,17,0,514.0,30.0,1.2,13.4,86.0,25.81,16.43
2018,2,6,17,15,327.0,21.0,1.2,13.25,50.0,17.13,3.21
2018,2,6,17,30,140.0,12.0,1.2,13.1,14.0,11.44,0.0
2018,2,6,17,45,70.0,6.0,1.2,12.9,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,6,45,29.5,3.0,1.25,8.9,2.5,0.0,0.0
2018,2,7,7,0,59.0,6.0,1.2,9.2,5.0,0.0,0.0
2018,2,7,7,15,227.5,16.5,1.35,10.25,32.0,110.02,0.0
2018,2,7,7,30,396.0,27.0,1.5,11.3,59.0,240.79,170.14
2018,2,7,7,45,504.0,33.5,1.65,12.35,102.5,318.53,255.25
2018,2,7,8,0,612.0,40.0,1.8,13.4,146.0,409.51,334.44
2018,2,7,8,15,673.0,44.5,1.85,14.1,193.5,477.51,392.24
2018,2,7,8,30,734.0,49.0,1.9,14.8,241.0,548.31,449.5
2018,2,7,8,45,773.0,53.0,1.95,15.45,288.0,605.96,493.77
2018,2,7,9,0,812.0,57.0,2.0,16.1,335.0,663.8,535.28
2018,2,7,9,15,839.5,58.5,2.15,16.95,378.0,703.33,562.17
2018,2,7,9,30,867.0,60.0,2.3,17.8,421.0,747.5,591.91
2018,2,7,9,45,886.5,61.5,2.45,18.6,459.0,783.69,615.37
2018,2,7,10,0,906.0,63.0,2.6,19.4,497.0,817.47,636.85
2018,2,7,10,15,918.5,65.0,2.65,19.85,529.5,843.4,652.73
2018,2,7,10,30,931.0,67.0,2.7,20.3,562.0,866.14,666.38
2018,2,7,10,45,939.5,67.5,2.7,20.8,586.5,880.23,673.55
2018,2,7,11,0,948.0,68.0,2.7,21.3,611.0,890.75,678.41
2018,2,7,11,15,953.0,69.0,2.65,21.5,628.5,895.19,679.65
2018,2,7,11,30,958.0,70.0,2.6,21.7,646.0,895.84,678.5
2018,2,7,11,45,960.0,70.5,2.6,21.9,655.0,889.54,673.21
2018,2,7,12,0,962.0,71.0,2.6,22.1,664.0,879.45,665.56
2018,2,7,12,15,958.5,72.5,2.5,22.2,664.5,862.31,652.75
2018,2,7,12,30,955.0,74.0,2.4,22.3,665.0,841.63,637.7
2018,2,7,12,45,948.0,76.0,2.35,22.35,657.5,815.4,619.49
2018,2,7,13,0,941.0,78.0,2.3,22.4,650.0,786.05,599.2
2018,2,7,13,15,935.5,77.0,2.2,22.35,634.5,751.5,575.17
2018,2,7,13,30,930.0,76.0,2.1,22.3,619.0,714.17,549.16
2018,2,7,13,45,921.5,75.5,2.0,22.25,596.5,672.87,518.34
2018,2,7,14,0,913.0,75.0,1.9,22.2,574.0,629.38,485.2
2018,2,7,14,15,900.5,73.5,1.8,21.95,544.0,580.67,447.86
2018,2,7,14,30,888.0,72.0,1.7,21.7,514.0,530.61,408.53
2018,2,7,14,45,870.0,70.5,1.55,21.45,478.0,476.93,365.15
2018,2,7,15,0,852.0,69.0,1.4,21.2,442.0,422.85,320.24
2018,2,7,15,15,827.5,66.0,1.4,21.2,400.5,364.64,271.21
2018,2,7,15,30,803.0,63.0,1.4,21.2,359.0,307.52,221.82
2018,2,7,15,45,766.5,60.0,1.1,19.8,313.5,248.83,171.47
2018,2,7,16,0,730.0,57.0,0.8,18.4,268.0,193.22,123.93
2018,2,7,16,15,673.5,52.5,0.85,17.5,220.5,136.96,79.12
2018,2,7,16,30,617.0,48.0,0.9,16.6,173.0,86.86,44.8
2018,2,7,16,45,525.0,41.0,1.0,15.7,127.5,37.68,21.68
2018,2,7,17,0,433.0,34.0,1.1,14.8,82.0,27.13,17.55
2018,2,7,17,15,278.0,23.5,1.1,14.35,48.5,19.4,5.86
2018,2,7,17,30,123.0,13.0,1.1,13.9,15.0,12.39,0.0
2018,2,7,17,45,61.5,6.5,1.1,13.45,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,8,6,45,29.0,3.5,0.95,10.75,3.0,0.0,0.0
2018,2,8,7,0,58.0,7.0,0.9,11.0,6.0,0.0,0.0
2018,2,8,7,15,225.0,17.5,0.9,11.9,33.5,110.37,0.0
2018,2,8,7,30,392.0,28.0,0.9,12.8,61.0,242.13,173.79
2018,2,8,7,45,500.5,35.0,0.9,13.65,105.0,325.56,258.53
2018,2,8,8,0,609.0,42.0,0.9,14.5,149.0,411.45,331.93
2018,2,8,8,15,671.0,47.0,0.9,15.1,197.5,480.89,389.21
2018,2,8,8,30,733.0,52.0,0.9,15.7,246.0,553.17,445.76
2018,2,8,8,45,772.5,55.5,0.95,16.35,293.0,610.72,488.59
2018,2,8,9,0,812.0,59.0,1.0,17.0,340.0,668.44,528.74
2018,2,8,9,15,841.0,60.5,0.95,17.8,383.5,715.52,558.45
2018,2,8,9,30,870.0,62.0,0.9,18.6,427.0,754.71,581.65
2018,2,8,9,45,890.5,63.5,0.9,19.4,466.0,791.83,603.51
2018,2,8,10,0,911.0,65.0,0.9,20.2,505.0,826.58,623.3
2018,2,8,10,15,924.0,66.0,1.0,20.7,537.0,851.78,638.71
2018,2,8,10,30,937.0,67.0,1.1,21.2,569.0,873.8,652.09
2018,2,8,10,45,946.0,68.0,1.15,21.7,594.5,889.04,660.28
2018,2,8,11,0,955.0,69.0,1.2,22.2,620.0,900.65,666.25
2018,2,8,11,15,961.0,69.5,1.3,22.4,637.5,905.36,669.36
2018,2,8,11,30,967.0,70.0,1.4,22.6,655.0,906.23,670.15
2018,2,8,11,45,970.0,70.0,1.45,22.8,664.5,900.12,665.83
2018,2,8,12,0,973.0,70.0,1.5,23.0,674.0,890.15,659.18
2018,2,8,12,15,974.0,70.0,1.55,23.05,675.5,874.73,649.45
2018,2,8,12,30,975.0,70.0,1.6,23.1,677.0,855.59,637.35
2018,2,8,12,45,973.5,69.0,1.65,23.15,670.0,829.72,620.8
2018,2,8,13,0,972.0,68.0,1.7,23.2,663.0,800.44,601.93
2018,2,8,13,15,967.5,67.5,1.75,23.15,648.0,766.28,579.85
2018,2,8,13,30,963.0,67.0,1.8,23.1,633.0,729.16,555.53
2018,2,8,13,45,955.5,66.5,1.8,23.0,610.5,687.33,526.03
2018,2,8,14,0,948.0,66.0,1.8,22.9,588.0,643.14,493.38
2018,2,8,14,15,937.0,64.5,1.8,22.7,558.0,593.79,456.26
2018,2,8,14,30,926.0,63.0,1.8,22.5,528.0,542.87,416.82
2018,2,8,14,45,910.0,61.0,1.75,22.25,491.5,487.81,372.86
2018,2,8,15,0,894.0,59.0,1.7,22.0,455.0,432.2,327.05
2018,2,8,15,15,871.5,57.5,1.7,22.0,413.5,374.5,278.09
2018,2,8,15,30,849.0,56.0,1.7,22.0,372.0,317.48,228.44
2018,2,8,15,45,816.0,53.0,1.35,20.5,326.0,257.39,176.66
2018,2,8,16,0,783.0,50.0,1.0,19.0,280.0,198.15,125.81
2018,2,8,16,15,733.0,46.0,1.05,18.05,232.0,140.02,78.94
2018,2,8,16,30,683.0,42.0,1.1,17.1,184.0,87.15,42.25
2018,2,8,16,45,598.5,36.5,1.15,16.2,137.0,37.99,20.5
2018,2,8,17,0,514.0,31.0,1.2,15.3,90.0,26.45,17.03
2018,2,8,17,15,345.5,22.5,1.2,14.95,54.0,18.26,6.25
2018,2,8,17,30,177.0,14.0,1.2,14.6,18.0,13.34,0.0
2018,2,8,17,45,88.5,7.0,1.2,14.25,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,9,6,45,41.0,3.5,0.85,11.15,3.0,0.0,0.0
2018,2,9,7,0,82.0,7.0,0.8,11.4,6.0,0.0,0.0
2018,2,9,7,15,273.0,16.5,0.9,12.2,36.0,129.96,0.0
2018,2,9,7,30,464.0,26.0,1.0,13.0,66.0,268.9,196.72
2018,2,9,7,45,564.5,31.5,1.05,13.85,111.5,350.3,278.67
2018,2,9,8,0,665.0,37.0,1.1,14.7,157.0,438.68,354.1
2018,2,9,8,15,722.0,41.0,1.2,15.3,205.5,505.88,410.22
2018,2,9,8,30,779.0,45.0,1.3,15.9,254.0,570.33,461.83
2018,2,9,8,45,815.5,47.5,1.4,16.5,301.5,625.63,502.91
2018,2,9,9,0,852.0,50.0,1.5,17.1,349.0,681.09,542.13
2018,2,9,9,15,876.5,52.0,1.6,17.8,392.5,726.54,572.73
2018,2,9,9,30,901.0,54.0,1.7,18.5,436.0,770.42,601.55
2018,2,9,9,45,918.0,55.5,1.85,19.2,474.5,805.71,624.26
2018,2,9,10,0,935.0,57.0,2.0,19.9,513.0,838.36,644.9
2018,2,9,10,15,947.0,58.5,2.15,20.45,545.5,863.94,660.87
2018,2,9,10,30,959.0,60.0,2.3,21.0,578.0,886.19,674.57
2018,2,9,10,45,967.5,60.5,2.5,21.55,603.0,900.69,683.44
2018,2,9,11,0,976.0,61.0,2.7,22.1,628.0,911.49,689.89
2018,2,9,11,15,981.5,62.0,2.8,22.4,646.0,916.51,692.39
2018,2,9,11,30,987.0,63.0,2.9,22.7,664.0,917.6,692.41
2018,2,9,11,45,990.0,63.5,3.0,23.0,674.0,912.01,688.06
2018,2,9,12,0,993.0,64.0,3.1,23.3,684.0,902.48,681.21
2018,2,9,12,15,992.5,65.0,3.2,23.35,686.0,886.76,670.92
2018,2,9,12,30,992.0,66.0,3.3,23.4,688.0,867.26,658.12
2018,2,9,12,45,988.5,66.5,3.35,23.5,681.0,841.19,640.41
2018,2,9,13,0,985.0,67.0,3.4,23.6,674.0,811.7,620.35
2018,2,9,13,15,980.0,67.0,3.4,23.5,659.0,777.32,597.03
2018,2,9,13,30,975.0,67.0,3.4,23.4,644.0,739.94,571.47
2018,2,9,13,45,960.0,67.5,3.4,23.3,618.5,693.87,538.23
2018,2,9,14,0,945.0,68.0,3.4,23.2,593.0,645.98,502.0
2018,2,9,14,15,910.0,70.0,3.3,22.85,554.0,586.94,456.72
2018,2,9,14,30,875.0,72.0,3.2,22.5,515.0,528.41,410.76
2018,2,9,14,45,861.5,70.0,3.1,22.15,481.0,476.74,368.74
2018,2,9,15,0,848.0,68.0,3.0,21.8,447.0,424.2,324.7
2018,2,9,15,15,852.0,62.5,3.0,21.8,413.0,374.46,280.95
2018,2,9,15,30,856.0,57.0,3.0,21.8,379.0,322.53,234.11
2018,2,9,15,45,783.5,57.5,2.25,20.2,324.5,253.96,176.24
2018,2,9,16,0,711.0,58.0,1.5,18.6,270.0,193.51,125.65
2018,2,9,16,15,557.5,61.0,1.45,17.55,209.5,129.79,78.43
2018,2,9,16,30,404.0,64.0,1.4,16.5,149.0,84.19,50.04
2018,2,9,16,45,372.5,50.0,1.35,15.45,113.0,45.44,28.47
2018,2,9,17,0,341.0,36.0,1.3,14.4,77.0,28.52,18.96
2018,2,9,17,15,236.5,25.0,1.3,14.25,47.0,20.46,8.66
2018,2,9,17,30,132.0,14.0,1.3,14.1,17.0,13.34,0.0
2018,2,9,17,45,66.0,7.0,1.25,13.9,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,10,6,45,22.5,2.5,0.9,8.1,2.5,0.0,0.0
2018,2,10,7,0,45.0,5.0,0.8,8.5,5.0,4.77,0.0
2018,2,10,7,15,104.0,18.5,0.95,9.15,26.0,61.38,0.0
2018,2,10,7,30,163.0,32.0,1.1,9.8,47.0,142.32,106.4
2018,2,10,7,45,287.0,44.0,1.25,10.45,89.5,226.12,183.96
2018,2,10,8,0,411.0,56.0,1.4,11.1,132.0,324.2,268.62
2018,2,10,8,15,566.5,54.5,1.55,11.75,191.0,434.55,361.21
2018,2,10,8,30,722.0,53.0,1.7,12.4,250.0,551.0,455.34
2018,2,10,8,45,775.5,54.0,1.85,13.1,299.5,614.82,504.18
2018,2,10,9,0,829.0,55.0,2.0,13.8,349.0,673.59,546.85
2018,2,10,9,15,854.0,57.5,2.3,14.6,392.5,719.42,579.5
2018,2,10,9,30,879.0,60.0,2.6,15.4,436.0,763.75,610.44
2018,2,10,9,45,895.5,62.0,2.9,16.2,474.0,798.78,634.08
2018,2,10,10,0,912.0,64.0,3.2,17.0,512.0,831.21,655.6
2018,2,10,10,15,924.5,65.5,3.3,17.3,544.5,856.8,672.12
2018,2,10,10,30,937.0,67.0,3.4,17.6,577.0,879.16,686.38
2018,2,10,10,45,945.5,68.0,3.55,17.95,602.0,894.07,695.6
2018,2,10,11,0,954.0,69.0,3.7,18.3,627.0,905.33,702.4
2018,2,10,11,15,959.0,69.5,3.75,18.45,644.5,909.23,704.12
2018,2,10,11,30,964.0,70.0,3.8,18.6,662.0,909.31,703.38
2018,2,10,11,45,933.0,82.0,3.85,18.75,662.0,888.62,688.21
2018,2,10,12,0,902.0,94.0,3.9,18.9,662.0,864.39,670.77
2018,2,10,12,15,886.5,99.5,3.9,18.95,658.5,848.34,659.27
2018,2,10,12,30,871.0,105.0,3.9,19.0,655.0,823.11,641.25
2018,2,10,12,45,777.0,134.0,3.95,19.05,621.0,762.54,597.97
2018,2,10,13,0,683.0,163.0,4.0,19.1,587.0,699.77,551.12
2018,2,10,13,15,745.0,138.5,4.1,19.05,591.0,694.77,548.95
2018,2,10,13,30,807.0,114.0,4.2,19.0,595.0,681.73,540.15
2018,2,10,13,45,793.0,112.5,4.25,18.95,571.0,639.14,507.49
2018,2,10,14,0,779.0,111.0,4.3,18.9,547.0,595.17,473.33
2018,2,10,14,15,827.5,93.0,4.3,18.6,534.5,568.38,452.24
2018,2,10,14,30,876.0,75.0,4.3,18.3,522.0,534.19,424.26
2018,2,10,14,45,884.5,69.0,4.3,18.05,493.5,488.57,385.8
2018,2,10,15,0,893.0,63.0,4.3,17.8,465.0,440.11,343.67
2018,2,10,15,15,856.5,62.5,4.3,17.8,419.5,378.05,289.58
2018,2,10,15,30,820.0,62.0,4.3,17.8,374.0,317.12,235.46
2018,2,10,15,45,779.0,58.5,3.7,16.7,325.5,255.44,180.97
2018,2,10,16,0,738.0,55.0,3.1,15.6,277.0,197.35,129.94
2018,2,10,16,15,630.0,55.5,2.75,14.6,222.5,135.74,81.33
2018,2,10,16,30,522.0,56.0,2.4,13.6,168.0,87.87,49.11
2018,2,10,16,45,408.5,48.0,2.1,12.6,122.0,44.79,27.36
2018,2,10,17,0,295.0,40.0,1.8,11.6,76.0,30.97,21.41
2018,2,10,17,15,215.0,26.5,1.75,11.15,46.5,21.73,10.49
2018,2,10,17,30,135.0,13.0,1.7,10.7,17.0,12.39,0.0
2018,2,10,17,45,67.5,6.5,1.65,10.3,8.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.45,7.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.35,7.75,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.4,7.55,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,11,6,45,38.0,3.5,1.15,7.15,3.5,0.0,0.0
2018,2,11,7,0,76.0,7.0,1.1,7.5,7.0,35.19,0.0
2018,2,11,7,15,259.5,18.0,1.35,8.45,39.0,145.27,0.0
2018,2,11,7,30,443.0,29.0,1.6,9.4,71.0,263.61,201.97
2018,2,11,7,45,543.0,35.5,1.85,10.35,117.0,346.02,282.07
2018,2,11,8,0,643.0,42.0,2.1,11.3,163.0,435.35,360.08
2018,2,11,8,15,701.0,46.5,2.3,12.1,212.0,503.59,418.3
2018,2,11,8,30,759.0,51.0,2.5,12.9,261.0,574.38,475.96
2018,2,11,8,45,796.5,54.0,2.7,13.65,308.5,631.24,519.65
2018,2,11,9,0,834.0,57.0,2.9,14.4,356.0,688.1,561.15
2018,2,11,9,15,858.5,60.0,3.05,14.95,400.0,728.38,589.27
2018,2,11,9,30,883.0,63.0,3.2,15.5,444.0,773.17,620.27
2018,2,11,9,45,900.0,64.5,3.35,16.05,482.5,808.09,643.49
2018,2,11,10,0,917.0,66.0,3.5,16.6,521.0,840.43,664.65
2018,2,11,10,15,862.5,85.5,3.6,16.8,534.5,839.49,662.32
2018,2,11,10,30,808.0,105.0,3.7,17.0,548.0,825.47,650.94
2018,2,11,10,45,854.5,96.5,3.8,17.25,583.5,860.56,675.11
2018,2,11,11,0,901.0,88.0,3.9,17.5,619.0,885.42,691.53
2018,2,11,11,15,905.0,89.5,4.0,17.45,636.0,889.44,694.05
2018,2,11,11,30,909.0,91.0,4.1,17.4,653.0,889.81,694.29
2018,2,11,11,45,774.0,137.5,4.2,17.35,621.0,830.18,651.62
2018,2,11,12,0,639.0,184.0,4.3,17.3,589.0,756.55,597.88
2018,2,11,12,15,528.0,217.0,4.25,16.9,552.0,683.96,542.49
2018,2,11,12,30,417.0,250.0,4.2,16.5,515.0,616.66,490.13
