Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,17,45,130.0,14.5,1.1,5.45,22.5,13.82,0.0
2018,2,21,18,0,10.0,1.0,1.1,5.1,1.0,0.0,0.0
2018,2,21,18,15,5.0,0.5,1.1,5.0,0.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.05,1.85,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,22,6,45,66.5,9.5,1.75,3.2,12.0,0.0,0.0
2018,2,22,7,0,133.0,19.0,1.9,3.7,24.0,71.25,0.0
2018,2,22,7,15,148.5,28.5,2.1,4.1,42.5,125.75,94.88
2018,2,22,7,30,164.0,38.0,2.3,4.5,61.0,149.55,123.51
2018,2,22,7,45,85.0,58.5,2.55,4.85,70.5,118.67,99.01
2018,2,22,8,0,6.0,79.0,2.8,5.2,80.0,83.73,68.11
2018,2,22,8,15,16.5,100.0,2.95,5.5,105.0,112.35,93.45
2018,2,22,8,30,27.0,121.0,3.1,5.8,130.0,150.47,126.53
2018,2,22,8,45,50.5,145.0,3.25,6.1,164.5,194.73,164.67
2018,2,22,9,0,74.0,169.0,3.4,6.4,199.0,240.29,203.26
2018,2,22,9,15,149.0,188.5,3.5,6.8,257.5,333.85,282.46
2018,2,22,9,30,224.0,208.0,3.6,7.2,316.0,419.34,353.01
2018,2,22,9,45,429.5,179.5,3.7,7.6,406.5,586.37,490.07
2018,2,22,10,0,635.0,151.0,3.8,8.0,497.0,741.48,611.7
2018,2,22,10,15,527.5,189.5,3.95,8.3,488.0,695.23,571.93
2018,2,22,10,30,420.0,228.0,4.1,8.6,479.0,648.56,532.24
2018,2,22,10,45,516.5,211.5,4.2,8.95,533.0,717.2,586.51
2018,2,22,11,0,613.0,195.0,4.3,9.3,587.0,789.35,641.71
2018,2,22,11,15,561.0,218.5,4.4,9.45,584.5,762.19,618.88
2018,2,22,11,30,509.0,242.0,4.5,9.6,582.0,736.91,597.93
2018,2,22,11,45,430.0,270.5,4.65,9.75,560.5,690.9,560.7
2018,2,22,12,0,351.0,299.0,4.8,9.9,539.0,633.82,514.92
2018,2,22,12,15,253.0,308.5,4.9,9.85,481.5,551.82,449.16
2018,2,22,12,30,155.0,318.0,5.0,9.8,424.0,461.5,375.93
2018,2,22,12,45,190.5,315.5,5.15,9.8,444.5,480.96,392.82
2018,2,22,13,0,226.0,313.0,5.3,9.8,465.0,497.93,407.28
2018,2,22,13,15,437.5,249.0,5.4,9.65,536.0,596.67,490.52
2018,2,22,13,30,649.0,185.0,5.5,9.5,607.0,667.54,550.07
2018,2,22,13,45,648.0,179.0,5.6,9.35,588.0,632.94,522.63
2018,2,22,14,0,647.0,173.0,5.7,9.2,569.0,596.45,493.56
2018,2,22,14,15,500.5,198.0,5.75,9.0,495.5,499.71,414.02
2018,2,22,14,30,354.0,223.0,5.8,8.8,422.0,412.8,341.77
2018,2,22,14,45,197.5,206.0,5.8,8.6,316.0,295.48,244.39
2018,2,22,15,0,41.0,189.0,5.8,8.4,210.0,195.36,160.8
2018,2,22,15,15,57.5,176.0,5.8,8.4,202.5,186.07,153.03
2018,2,22,15,30,74.0,163.0,5.8,8.4,195.0,174.96,143.22
2018,2,22,15,45,61.5,135.5,5.65,7.85,160.0,141.17,114.72
2018,2,22,16,0,49.0,108.0,5.5,7.3,125.0,109.29,87.73
2018,2,22,16,15,31.5,96.0,5.2,6.95,106.5,91.78,73.29
2018,2,22,16,30,14.0,84.0,4.9,6.6,88.0,77.37,61.64
2018,2,22,16,45,7.0,65.0,4.65,6.2,67.0,58.98,45.89
2018,2,22,17,0,0.0,46.0,4.4,5.8,46.0,41.93,32.5
2018,2,22,17,15,5.5,30.5,4.25,5.5,31.0,28.17,19.36
2018,2,22,17,30,11.0,15.0,4.1,5.2,16.0,14.11,3.98
2018,2,22,17,45,11.0,8.5,3.95,4.95,9.0,8.1,0.0
2018,2,22,18,0,11.0,2.0,3.8,4.7,2.0,0.0,0.0
2018,2,22,18,15,5.5,1.0,3.85,4.65,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.9,4.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,4.4,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,4.4,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,4.35,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,4.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.05,4.2,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.0,4.1,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.95,4.05,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.75,3.8,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.6,3.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.45,3.4,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.85,2.65,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.6,2.35,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.05,1.55,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.8,1.05,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.65,0.6,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.55,0.2,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,-0.75,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.55,-1.05,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.75,-0.8,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,2,23,6,45,117.5,10.5,2.05,0.45,15.5,10.01,0.0
2018,2,23,7,0,235.0,21.0,2.2,1.1,31.0,130.42,0.0
2018,2,23,7,15,396.5,30.0,2.5,1.7,74.5,241.89,189.98
2018,2,23,7,30,558.0,39.0,2.8,2.3,118.0,347.52,292.18
2018,2,23,7,45,639.5,44.0,3.1,2.95,169.5,426.98,365.62
2018,2,23,8,0,721.0,49.0,3.4,3.6,221.0,511.58,440.46
2018,2,23,8,15,770.0,53.0,3.55,4.1,273.5,579.06,498.18
2018,2,23,8,30,819.0,57.0,3.7,4.6,326.0,648.21,554.05
2018,2,23,8,45,851.0,60.5,3.85,5.05,376.5,705.64,597.76
2018,2,23,9,0,883.0,64.0,4.0,5.5,427.0,756.13,634.99
2018,2,23,9,15,906.5,65.5,4.05,5.85,473.0,802.42,668.1
2018,2,23,9,30,930.0,67.0,4.1,6.2,519.0,846.89,699.29
2018,2,23,9,45,947.0,69.0,4.2,6.6,560.0,884.34,725.08
2018,2,23,10,0,964.0,71.0,4.3,7.0,601.0,918.93,748.6
2018,2,23,10,15,975.0,72.0,4.35,7.25,634.5,943.92,764.94
2018,2,23,10,30,986.0,73.0,4.4,7.5,668.0,965.36,778.79
2018,2,23,10,45,993.0,74.5,4.4,7.8,694.5,980.12,787.25
2018,2,23,11,0,1000.0,76.0,4.4,8.1,721.0,990.94,793.02
2018,2,23,11,15,1004.5,76.5,4.45,8.3,739.0,994.29,794.37
2018,2,23,11,30,1009.0,77.0,4.5,8.5,757.0,993.56,793.0
2018,2,23,11,45,1010.5,77.5,4.5,8.7,766.0,986.06,786.49
2018,2,23,12,0,1012.0,78.0,4.5,8.9,775.0,974.48,777.27
2018,2,23,12,15,1009.5,79.0,4.5,9.05,775.5,956.02,763.41
2018,2,23,12,30,1007.0,80.0,4.5,9.2,776.0,933.72,746.93
2018,2,23,12,45,1002.5,81.5,4.5,9.35,768.5,906.63,727.07
2018,2,23,13,0,998.0,83.0,4.5,9.5,761.0,876.05,704.7
2018,2,23,13,15,993.5,82.5,4.45,9.5,745.0,839.97,678.32
2018,2,23,13,30,989.0,82.0,4.4,9.5,729.0,800.79,649.58
2018,2,23,13,45,982.0,81.0,4.4,9.55,705.0,756.46,617.01
2018,2,23,14,0,975.0,80.0,4.4,9.6,681.0,709.61,580.2
2018,2,23,14,15,965.0,78.5,4.35,9.5,649.5,658.19,538.65
2018,2,23,14,30,955.0,77.0,4.3,9.4,618.0,605.01,494.67
2018,2,23,14,45,940.5,75.0,4.25,9.35,579.5,547.58,446.01
2018,2,23,15,0,926.0,73.0,4.2,9.3,541.0,489.39,395.31
2018,2,23,15,15,905.5,70.5,4.2,9.3,496.5,427.87,340.55
2018,2,23,15,30,885.0,68.0,4.2,9.3,452.0,366.81,284.72
2018,2,23,15,45,856.0,65.0,3.8,8.75,403.0,301.94,225.1
2018,2,23,16,0,827.0,62.0,3.4,8.2,354.0,240.61,168.45
2018,2,23,16,15,783.5,58.0,2.95,7.25,302.0,178.49,113.7
2018,2,23,16,30,740.0,54.0,2.5,6.3,250.0,120.94,67.84
2018,2,23,16,45,669.0,48.5,2.05,5.35,197.5,65.86,35.19
2018,2,23,17,0,598.0,43.0,1.6,4.4,145.0,35.71,27.08
2018,2,23,17,15,474.5,35.5,1.55,3.9,99.0,28.07,19.54
2018,2,23,17,30,351.0,28.0,1.5,3.4,53.0,23.56,11.6
2018,2,23,17,45,188.0,15.5,1.45,2.85,27.5,14.77,0.0
2018,2,23,18,0,25.0,3.0,1.4,2.3,2.0,0.0,0.0
2018,2,23,18,15,12.5,1.5,1.4,2.15,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.35,1.45,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.25,0.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.15,0.35,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.1,0.25,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.05,0.15,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.0,0.05,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.85,0.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.8,0.45,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.8,0.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.75,1.1,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,2,24,6,45,106.0,11.0,0.65,2.15,16.0,48.08,0.0
2018,2,24,7,0,212.0,22.0,0.6,2.7,32.0,124.0,0.0
2018,2,24,7,15,365.0,32.0,0.7,3.5,75.0,230.53,180.89
2018,2,24,7,30,518.0,42.0,0.8,4.3,118.0,338.42,279.65
2018,2,24,7,45,597.0,49.0,0.85,5.1,169.0,415.87,347.74
2018,2,24,8,0,676.0,56.0,0.9,5.9,220.0,494.48,413.79
2018,2,24,8,15,725.0,60.5,1.05,6.65,271.5,561.2,468.07
2018,2,24,8,30,774.0,65.0,1.2,7.4,323.0,629.52,520.98
2018,2,24,8,45,806.0,68.5,1.3,8.1,372.0,685.52,561.02
2018,2,24,9,0,838.0,72.0,1.4,8.8,421.0,741.0,599.6
2018,2,24,9,15,859.5,75.0,1.55,9.3,465.5,786.64,631.07
2018,2,24,9,30,881.0,78.0,1.7,9.8,510.0,830.34,660.76
2018,2,24,9,45,896.5,80.0,1.85,10.25,549.0,858.38,679.08
2018,2,24,10,0,912.0,82.0,2.0,10.7,588.0,890.59,700.43
2018,2,24,10,15,916.5,85.5,2.2,11.05,618.5,911.98,714.82
2018,2,24,10,30,921.0,89.0,2.4,11.4,649.0,929.81,726.83
2018,2,24,10,45,900.5,98.5,2.6,11.7,664.5,928.61,725.72
2018,2,24,11,0,880.0,108.0,2.8,12.0,680.0,930.93,727.32
2018,2,24,11,15,914.0,99.5,3.0,12.15,707.0,942.52,735.87
2018,2,24,11,30,948.0,91.0,3.2,12.3,734.0,958.01,747.15
2018,2,24,11,45,947.5,92.0,3.4,12.45,742.0,949.6,741.7
2018,2,24,12,0,947.0,93.0,3.6,12.6,750.0,937.4,733.81
2018,2,24,12,15,947.0,93.0,3.8,12.55,751.0,920.77,723.35
2018,2,24,12,30,947.0,93.0,4.0,12.5,752.0,900.48,710.25
2018,2,24,12,45,885.0,113.0,4.15,12.45,724.0,853.11,677.17
2018,2,24,13,0,823.0,133.0,4.3,12.4,696.0,799.18,639.32
2018,2,24,13,15,733.5,161.5,4.4,12.2,655.0,735.8,592.99
2018,2,24,13,30,644.0,190.0,4.5,12.0,614.0,671.67,543.41
2018,2,24,13,45,758.0,146.5,4.6,11.8,629.0,677.76,550.68
2018,2,24,14,0,872.0,103.0,4.7,11.6,644.0,671.61,547.42
2018,2,24,14,15,833.0,108.5,4.7,11.25,605.5,613.55,501.03
2018,2,24,14,30,794.0,114.0,4.7,10.9,567.0,556.5,454.62
2018,2,24,14,45,598.5,151.5,4.7,10.6,480.5,453.29,369.97
2018,2,24,15,0,403.0,189.0,4.7,10.3,394.0,364.43,296.69
2018,2,24,15,15,328.5,185.5,4.7,10.3,343.5,304.54,246.52
2018,2,24,15,30,254.0,182.0,4.7,10.3,293.0,254.63,204.68
2018,2,24,15,45,301.0,155.5,4.5,9.6,273.0,226.4,178.49
2018,2,24,16,0,348.0,129.0,4.3,8.9,253.0,192.67,146.49
2018,2,24,16,15,241.0,115.5,3.95,8.45,195.5,140.02,104.8
2018,2,24,16,30,134.0,102.0,3.6,8.0,138.0,101.48,76.87
2018,2,24,16,45,89.5,81.0,3.25,7.55,103.0,71.59,54.46
2018,2,24,17,0,45.0,60.0,2.9,7.1,68.0,51.81,41.34
2018,2,24,17,15,36.0,41.5,2.75,6.9,46.5,36.5,26.79
2018,2,24,17,30,27.0,23.0,2.6,6.7,25.0,20.13,9.58
2018,2,24,17,45,14.5,12.0,2.45,6.45,13.0,11.44,0.0
2018,2,24,18,0,2.0,1.0,2.3,6.2,1.0,0.0,0.0
2018,2,24,18,15,1.0,0.5,2.25,6.1,0.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,25,6,45,126.5,11.5,1.25,2.5,18.0,56.11,0.0
2018,2,25,7,0,253.0,23.0,1.3,3.2,36.0,143.69,27.48
2018,2,25,7,15,396.5,32.0,1.35,3.9,79.5,246.12,195.57
2018,2,25,7,30,540.0,41.0,1.4,4.6,123.0,349.98,291.02
2018,2,25,7,45,618.5,47.5,1.5,5.25,174.5,422.86,356.49
2018,2,25,8,0,697.0,54.0,1.6,5.9,226.0,507.09,428.09
2018,2,25,8,15,745.5,58.0,1.85,6.85,278.0,573.75,482.87
2018,2,25,8,30,794.0,62.0,2.1,7.8,330.0,642.0,535.95
2018,2,25,8,45,826.5,65.0,2.4,8.7,380.0,698.51,577.56
2018,2,25,9,0,859.0,68.0,2.7,9.6,430.0,754.49,617.76
2018,2,25,9,15,882.5,70.5,2.8,10.2,476.0,795.08,645.08
2018,2,25,9,30,906.0,73.0,2.9,10.8,522.0,840.24,675.42
2018,2,25,9,45,923.0,74.5,2.95,11.4,562.0,876.52,698.47
2018,2,25,10,0,940.0,76.0,3.0,12.0,602.0,910.04,719.35
2018,2,25,10,15,951.0,77.5,3.05,12.4,635.5,935.23,734.73
2018,2,25,10,30,962.0,79.0,3.1,12.8,669.0,956.96,747.74
2018,2,25,10,45,969.5,80.5,3.1,13.15,695.0,971.88,755.82
2018,2,25,11,0,977.0,82.0,3.1,13.5,721.0,982.96,761.38
2018,2,25,11,15,981.5,82.5,3.15,13.75,738.5,986.2,762.39
2018,2,25,11,30,986.0,83.0,3.2,14.0,756.0,985.43,760.88
2018,2,25,11,45,988.0,83.5,3.2,14.25,765.5,978.4,754.84
2018,2,25,12,0,990.0,84.0,3.2,14.5,775.0,967.37,746.27
2018,2,25,12,15,988.5,84.5,3.25,14.6,775.5,949.36,733.83
2018,2,25,12,30,987.0,85.0,3.3,14.7,776.0,927.57,718.88
2018,2,25,12,45,982.5,85.5,3.35,14.8,767.5,899.64,699.7
2018,2,25,13,0,978.0,86.0,3.4,14.9,759.0,868.32,678.12
2018,2,25,13,15,973.5,85.5,3.4,14.9,743.5,832.68,653.36
2018,2,25,13,30,969.0,85.0,3.4,14.9,728.0,794.0,626.31
2018,2,25,13,45,962.0,84.0,3.35,14.85,704.0,750.22,595.24
2018,2,25,14,0,955.0,83.0,3.3,14.8,680.0,704.0,560.25
2018,2,25,14,15,944.5,81.5,3.3,14.65,648.5,652.94,520.74
2018,2,25,14,30,934.0,80.0,3.3,14.5,617.0,600.23,478.84
2018,2,25,14,45,918.5,78.5,3.25,14.35,578.5,543.6,432.52
2018,2,25,15,0,903.0,77.0,3.2,14.2,540.0,486.35,384.28
2018,2,25,15,15,882.5,74.0,3.2,14.2,495.5,425.32,331.53
2018,2,25,15,30,862.0,71.0,3.2,14.2,451.0,363.41,276.65
2018,2,25,15,45,833.0,67.5,2.9,13.35,402.5,300.5,220.54
2018,2,25,16,0,804.0,64.0,2.6,12.5,354.0,239.81,165.92
2018,2,25,16,15,761.0,60.0,2.3,11.35,302.5,178.88,113.23
2018,2,25,16,30,718.0,56.0,2.0,10.2,251.0,122.51,68.82
2018,2,25,16,45,650.5,50.5,1.7,9.1,199.5,68.62,36.67
2018,2,25,17,0,583.0,45.0,1.4,8.0,148.0,34.01,25.21
2018,2,25,17,15,463.5,37.0,1.4,7.4,102.0,29.09,20.28
2018,2,25,17,30,344.0,29.0,1.4,6.8,56.0,24.12,13.25
2018,2,25,17,45,184.5,16.5,1.4,6.15,29.5,15.73,0.0
2018,2,25,18,0,25.0,4.0,1.4,5.5,3.0,0.0,0.0
2018,2,25,18,15,12.5,2.0,1.35,5.25,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.8,4.45,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,26,6,45,0.0,3.0,1.8,5.45,3.0,2.86,0.0
2018,2,26,7,0,0.0,6.0,2.0,5.6,6.0,5.55,0.0
2018,2,26,7,15,0.0,13.5,2.1,5.75,13.5,12.51,4.85
2018,2,26,7,30,0.0,21.0,2.2,5.9,21.0,19.47,11.29
2018,2,26,7,45,0.0,43.5,2.3,6.05,43.5,40.42,29.88
2018,2,26,8,0,0.0,66.0,2.4,6.2,66.0,63.44,50.2
2018,2,26,8,15,1.0,82.5,2.45,6.25,83.0,80.62,65.24
2018,2,26,8,30,2.0,99.0,2.5,6.3,100.0,97.8,80.06
2018,2,26,8,45,1.0,93.0,2.6,6.4,93.5,89.29,72.41
2018,2,26,9,0,0.0,87.0,2.7,6.5,87.0,81.67,65.57
2018,2,26,9,15,1.0,109.5,2.7,6.55,110.0,104.97,85.41
2018,2,26,9,30,2.0,132.0,2.7,6.6,133.0,128.44,105.14
2018,2,26,9,45,2.0,141.0,2.75,6.65,142.0,137.08,112.11
2018,2,26,10,0,2.0,150.0,2.8,6.7,151.0,145.74,119.09
2018,2,26,10,15,1.0,109.0,2.85,6.8,109.5,103.26,82.91
2018,2,26,10,30,0.0,68.0,2.9,6.9,68.0,63.33,48.8
2018,2,26,10,45,0.0,57.5,2.95,6.95,57.5,53.54,40.38
2018,2,26,11,0,0.0,47.0,3.0,7.0,47.0,43.76,31.95
2018,2,26,11,15,0.0,73.0,3.05,7.1,73.0,68.04,52.59
2018,2,26,11,30,0.0,99.0,3.1,7.2,99.0,92.47,73.16
2018,2,26,11,45,1.5,129.5,3.2,7.3,130.5,123.19,98.93
2018,2,26,12,0,3.0,160.0,3.3,7.4,162.0,154.1,124.64
2018,2,26,12,15,4.5,157.0,3.35,7.45,160.0,152.23,123.06
2018,2,26,12,30,6.0,154.0,3.4,7.5,158.0,150.33,121.54
2018,2,26,12,45,19.5,179.0,3.5,7.55,192.5,191.03,155.8
2018,2,26,13,0,33.0,204.0,3.6,7.6,227.0,225.62,184.66
2018,2,26,13,15,23.0,170.5,3.7,7.65,186.5,182.69,148.99
2018,2,26,13,30,13.0,137.0,3.8,7.7,146.0,137.84,111.54
2018,2,26,13,45,11.5,137.5,3.85,7.75,145.0,136.68,110.66
2018,2,26,14,0,10.0,138.0,3.9,7.8,144.0,135.58,109.81
2018,2,26,14,15,9.0,148.0,3.95,7.7,153.5,143.83,116.91
2018,2,26,14,30,8.0,158.0,4.0,7.6,163.0,152.02,124.0
2018,2,26,14,45,64.0,176.5,4.0,7.5,210.0,198.59,163.7
2018,2,26,15,0,120.0,195.0,4.0,7.4,257.0,238.7,196.97
2018,2,26,15,15,78.5,183.0,4.0,7.4,222.0,200.96,165.28
2018,2,26,15,30,37.0,171.0,4.0,7.4,187.0,169.8,139.6
2018,2,26,15,45,21.0,139.5,3.8,7.0,148.5,133.85,109.71
2018,2,26,16,0,5.0,108.0,3.6,6.6,110.0,100.23,81.68
2018,2,26,16,15,70.5,100.5,3.25,6.2,120.0,101.34,79.98
2018,2,26,16,30,136.0,93.0,2.9,5.8,130.0,95.13,71.89
2018,2,26,16,45,133.0,80.5,2.55,5.4,110.5,73.58,55.39
2018,2,26,17,0,130.0,68.0,2.2,5.0,91.0,53.57,43.38
2018,2,26,17,15,83.0,48.5,2.05,4.7,61.5,40.52,30.81
2018,2,26,17,30,36.0,29.0,1.9,4.4,32.0,24.85,14.5
2018,2,26,17,45,20.0,15.5,1.75,4.1,17.0,14.77,0.0
2018,2,26,18,0,4.0,2.0,1.6,3.8,2.0,0.0,0.0
2018,2,26,18,15,2.0,1.0,1.55,3.65,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.05,1.45,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,27,6,45,18.5,11.0,1.65,2.25,12.0,17.18,0.0
2018,2,27,7,0,37.0,22.0,1.8,2.6,24.0,44.99,18.39
2018,2,27,7,15,91.0,40.5,1.95,2.95,53.0,106.26,84.53
2018,2,27,7,30,145.0,59.0,2.1,3.3,82.0,159.7,134.07
2018,2,27,7,45,274.0,70.5,2.25,3.65,133.5,261.54,224.83
2018,2,27,8,0,403.0,82.0,2.4,4.0,185.0,365.78,315.93
2018,2,27,8,15,585.0,74.0,2.45,4.5,258.5,496.49,426.57
2018,2,27,8,30,767.0,66.0,2.5,5.0,332.0,632.79,536.54
2018,2,27,8,45,756.5,77.0,2.5,5.55,370.5,666.58,559.58
2018,2,27,9,0,746.0,88.0,2.5,6.1,409.0,701.1,583.32
2018,2,27,9,15,828.0,79.0,2.55,6.6,469.5,774.03,636.03
2018,2,27,9,30,910.0,70.0,2.6,7.1,530.0,845.08,685.62
2018,2,27,9,45,926.0,72.5,2.6,7.65,570.5,881.97,708.73
2018,2,27,10,0,942.0,75.0,2.6,8.2,611.0,916.0,729.8
2018,2,27,10,15,954.5,76.0,2.65,8.6,645.0,941.97,745.83
2018,2,27,10,30,967.0,77.0,2.7,9.0,679.0,964.5,759.5
2018,2,27,10,45,976.5,77.0,2.75,9.45,705.5,979.48,767.81
2018,2,27,11,0,986.0,77.0,2.8,9.9,732.0,990.63,773.63
2018,2,27,11,15,991.0,78.0,2.85,10.15,750.5,994.9,775.42
2018,2,27,11,30,996.0,79.0,2.9,10.4,769.0,995.1,774.62
2018,2,27,11,45,999.0,79.5,2.95,10.65,779.0,988.83,769.53
2018,2,27,12,0,1002.0,80.0,3.0,10.9,789.0,978.49,761.83
2018,2,27,12,15,1001.5,80.0,3.05,11.0,789.5,960.51,749.37
2018,2,27,12,30,1001.0,80.0,3.1,11.1,790.0,938.66,734.34
2018,2,27,12,45,999.0,80.5,3.15,11.25,783.0,912.36,716.1
2018,2,27,13,0,997.0,81.0,3.2,11.4,776.0,882.46,695.32
2018,2,27,13,15,993.0,80.5,3.2,11.4,760.5,846.5,670.2
2018,2,27,13,30,989.0,80.0,3.2,11.4,745.0,807.41,642.71
2018,2,27,13,45,982.0,79.5,3.15,11.45,721.0,763.28,610.98
2018,2,27,14,0,975.0,79.0,3.1,11.5,697.0,716.64,575.69
2018,2,27,14,15,964.0,78.0,3.05,11.4,665.0,664.78,535.02
2018,2,27,14,30,953.0,77.0,3.0,11.3,633.0,611.25,491.98
2018,2,27,14,45,938.0,75.5,2.95,11.2,594.0,553.78,444.65
2018,2,27,15,0,923.0,74.0,2.9,11.1,555.0,495.6,395.28
2018,2,27,15,15,903.5,71.5,2.9,11.1,510.5,434.23,341.85
2018,2,27,15,30,884.0,69.0,2.9,11.1,466.0,373.23,287.18
2018,2,27,15,45,856.0,66.0,2.6,10.55,417.0,308.12,228.4
2018,2,27,16,0,828.0,63.0,2.3,10.0,368.0,246.58,172.24
2018,2,27,16,15,787.5,59.5,2.0,9.05,316.0,184.88,118.09
2018,2,27,16,30,747.0,56.0,1.7,8.1,264.0,127.39,72.02
2018,2,27,16,45,682.5,50.5,1.4,7.15,211.5,71.57,37.84
2018,2,27,17,0,618.0,45.0,1.1,6.2,159.0,36.93,28.13
2018,2,27,17,15,504.0,37.5,1.15,5.75,111.0,29.23,20.68
2018,2,27,17,30,390.0,30.0,1.2,5.3,63.0,24.73,14.77
2018,2,27,17,45,222.0,18.5,1.2,4.85,34.5,17.63,0.0
2018,2,27,18,0,54.0,7.0,1.2,4.4,6.0,0.0,0.0
2018,2,27,18,15,27.0,3.5,1.2,4.3,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.65,3.65,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.75,3.25,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.85,2.6,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.85,1.6,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.8,1.55,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.8,1.45,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,2,28,6,15,9.5,1.5,0.95,1.9,1.0,0.0,0.0
2018,2,28,6,30,19.0,3.0,1.0,2.5,2.0,0.0,0.0
2018,2,28,6,45,167.0,14.0,1.05,3.05,24.0,74.16,0.0
2018,2,28,7,0,315.0,25.0,1.1,3.6,46.0,178.61,102.71
2018,2,28,7,15,440.5,33.0,1.25,4.4,90.5,271.12,219.4
2018,2,28,7,30,566.0,41.0,1.4,5.2,135.0,362.91,302.96
2018,2,28,7,45,635.0,47.0,1.5,6.0,186.0,437.47,368.68
2018,2,28,8,0,704.0,53.0,1.6,6.8,237.0,516.58,435.03
2018,2,28,8,15,696.5,64.0,1.55,7.45,277.5,555.24,465.45
2018,2,28,8,30,689.0,75.0,1.5,8.1,318.0,595.34,495.22
2018,2,28,8,45,724.0,80.5,1.5,8.75,367.0,653.03,536.65
2018,2,28,9,0,759.0,86.0,1.5,9.4,416.0,706.82,573.54
2018,2,28,9,15,759.0,95.0,1.55,9.9,453.5,744.34,598.33
2018,2,28,9,30,759.0,104.0,1.6,10.4,491.0,775.0,617.94
2018,2,28,9,45,569.5,167.5,1.6,10.9,470.0,698.32,558.35
2018,2,28,10,0,380.0,231.0,1.6,11.4,449.0,602.2,481.32
2018,2,28,10,15,401.5,241.0,1.7,11.7,482.5,636.58,507.16
2018,2,28,10,30,423.0,251.0,1.8,12.0,516.0,683.05,540.09
2018,2,28,10,45,409.5,266.0,1.9,12.35,531.0,675.63,533.16
2018,2,28,11,0,396.0,281.0,2.0,12.7,546.0,679.32,534.54
2018,2,28,11,15,462.0,265.0,2.1,12.85,581.5,731.48,573.55
2018,2,28,11,30,528.0,249.0,2.2,13.0,617.0,769.1,601.61
2018,2,28,11,45,536.0,249.5,2.25,13.2,627.0,769.39,601.06
2018,2,28,12,0,544.0,250.0,2.3,13.4,637.0,767.18,599.12
2018,2,28,12,15,596.5,230.0,2.4,13.4,655.0,779.21,609.54
2018,2,28,12,30,649.0,210.0,2.5,13.4,673.0,791.26,619.68
2018,2,28,12,45,785.5,153.5,2.55,13.45,708.5,825.66,645.7
2018,2,28,13,0,922.0,97.0,2.6,13.5,744.0,842.31,657.8
2018,2,28,13,15,858.5,117.5,2.6,13.4,710.0,789.28,620.45
2018,2,28,13,30,795.0,138.0,2.6,13.3,676.0,731.95,579.72
2018,2,28,13,45,793.5,133.5,2.65,13.2,655.0,693.59,551.75
2018,2,28,14,0,792.0,129.0,2.7,13.1,634.0,652.93,521.21
2018,2,28,14,15,726.5,141.0,2.7,12.95,587.5,588.22,470.91
2018,2,28,14,30,661.0,153.0,2.7,12.8,541.0,526.25,421.89
2018,2,28,14,45,695.0,131.5,2.65,12.6,517.0,486.74,389.86
2018,2,28,15,0,729.0,110.0,2.6,12.4,493.0,442.45,352.48
2018,2,28,15,15,586.5,132.5,2.6,12.4,424.5,364.5,288.15
2018,2,28,15,30,444.0,155.0,2.6,12.4,356.0,298.03,233.52
2018,2,28,15,45,374.0,148.0,2.5,11.75,305.0,242.54,187.49
2018,2,28,16,0,304.0,141.0,2.4,11.1,254.0,194.98,148.43
2018,2,28,16,15,348.5,115.5,2.15,10.55,227.5,158.22,114.38
2018,2,28,16,30,393.0,90.0,1.9,10.0,201.0,116.64,77.72
2018,2,28,16,45,271.5,79.0,1.65,9.45,148.5,74.26,51.03
2018,2,28,17,0,150.0,68.0,1.4,8.9,96.0,53.64,42.86
2018,2,28,17,15,117.5,49.5,1.3,8.55,67.5,39.79,29.84
2018,2,28,17,30,85.0,31.0,1.2,8.2,39.0,25.46,15.48
2018,2,28,17,45,50.5,17.0,1.1,7.9,21.0,16.2,0.0
2018,2,28,18,0,16.0,3.0,1.0,7.6,3.0,0.0,0.0
2018,2,28,18,15,8.0,1.5,0.95,7.55,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.8,8.35,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,4.0,8.65,2.0,1.91,0.0
2018,3,1,7,0,0.0,4.0,4.1,8.8,4.0,3.7,0.0
2018,3,1,7,15,28.0,8.5,4.3,9.0,13.5,25.44,15.93
2018,3,1,7,30,56.0,13.0,4.5,9.2,23.0,52.42,40.2
2018,3,1,7,45,28.0,22.0,4.7,9.4,27.0,39.75,29.46
2018,3,1,8,0,0.0,31.0,4.9,9.6,31.0,28.76,19.45
2018,3,1,8,15,0.0,30.0,5.15,9.8,30.0,27.83,18.63
2018,3,1,8,30,0.0,29.0,5.4,10.0,29.0,26.91,17.76
2018,3,1,8,45,0.0,32.5,5.65,10.2,32.5,30.17,20.5
2018,3,1,9,0,0.0,36.0,5.9,10.4,36.0,33.44,23.22
2018,3,1,9,15,11.5,86.5,6.0,10.5,92.5,89.98,71.92
2018,3,1,9,30,23.0,137.0,6.1,10.6,149.0,158.45,129.86
2018,3,1,9,45,13.5,138.5,6.2,10.7,145.5,144.05,116.97
2018,3,1,10,0,4.0,140.0,6.3,10.8,142.0,137.01,110.35
2018,3,1,10,15,32.0,171.0,6.4,10.85,191.0,202.08,165.41
2018,3,1,10,30,60.0,202.0,6.5,10.9,240.0,260.58,214.27
2018,3,1,10,45,63.5,241.5,6.6,11.0,283.0,306.55,251.23
2018,3,1,11,0,67.0,281.0,6.7,11.1,326.0,352.35,287.7
2018,3,1,11,15,60.0,283.0,6.7,11.1,324.0,346.12,282.0
2018,3,1,11,30,53.0,285.0,6.7,11.1,322.0,339.8,276.36
2018,3,1,11,45,30.0,234.5,6.7,11.1,255.5,262.65,213.06
2018,3,1,12,0,7.0,184.0,6.7,11.1,189.0,181.13,145.52
2018,3,1,12,15,13.0,183.0,6.65,11.1,192.5,184.98,148.98
2018,3,1,12,30,19.0,182.0,6.6,11.1,196.0,194.69,157.2
2018,3,1,12,45,9.5,145.5,6.55,11.15,152.5,144.7,115.65
2018,3,1,13,0,0.0,109.0,6.5,11.2,109.0,101.91,79.85
2018,3,1,13,15,4.0,134.0,6.35,11.2,136.5,128.7,102.34
2018,3,1,13,30,8.0,159.0,6.2,11.2,164.0,155.21,124.48
2018,3,1,13,45,7.0,145.0,6.1,11.2,149.5,140.71,112.55
2018,3,1,14,0,6.0,131.0,6.0,11.2,135.0,126.39,100.77
2018,3,1,14,15,3.0,108.0,5.95,11.15,110.0,102.58,81.01
2018,3,1,14,30,0.0,85.0,5.9,11.1,85.0,79.2,61.49
2018,3,1,14,45,0.0,83.5,5.8,11.1,83.5,77.79,60.46
2018,3,1,15,0,0.0,82.0,5.7,11.1,82.0,76.37,59.43
2018,3,1,15,15,5.5,90.5,5.7,11.1,93.0,86.46,68.12
2018,3,1,15,30,11.0,99.0,5.7,11.1,104.0,95.75,76.07
2018,3,1,15,45,12.5,98.0,5.45,10.95,103.0,94.38,75.02
2018,3,1,16,0,14.0,97.0,5.2,10.8,102.0,92.66,73.64
2018,3,1,16,15,7.0,74.0,5.05,10.7,76.5,69.72,54.38
2018,3,1,16,30,0.0,51.0,4.9,10.6,51.0,47.4,35.51
2018,3,1,16,45,0.0,41.0,4.75,10.5,41.0,38.08,27.4
2018,3,1,17,0,0.0,31.0,4.6,10.4,31.0,28.77,20.31
2018,3,1,17,15,0.0,21.5,4.45,10.3,21.5,19.94,12.06
2018,3,1,17,30,0.0,12.0,4.3,10.2,12.0,11.11,3.61
2018,3,1,17,45,0.0,6.5,4.15,10.1,6.5,6.2,0.0
2018,3,1,18,0,0.0,1.0,4.0,10.0,1.0,0.95,0.0
2018,3,1,18,15,0.0,0.5,3.95,9.85,0.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.05,5.6,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,5.9,1.0,0.0,0.0
2018,3,2,6,45,5.0,11.5,1.4,6.2,12.0,12.81,0.0
2018,3,2,7,0,9.0,22.0,1.6,6.5,23.0,27.16,14.06
2018,3,2,7,15,24.0,41.0,1.8,6.7,45.0,57.65,43.51
2018,3,2,7,30,39.0,60.0,2.0,6.9,67.0,87.59,70.67
2018,3,2,7,45,50.0,73.5,2.2,7.1,85.5,108.52,89.78
2018,3,2,8,0,61.0,87.0,2.4,7.3,104.0,130.77,109.65
2018,3,2,8,15,48.0,96.0,2.55,7.5,111.0,132.55,110.94
2018,3,2,8,30,35.0,105.0,2.7,7.7,118.0,133.55,111.26
2018,3,2,8,45,52.5,145.0,2.9,7.95,167.0,193.33,162.1
2018,3,2,9,0,70.0,185.0,3.1,8.2,216.0,254.49,212.94
2018,3,2,9,15,59.5,195.0,3.3,8.4,223.0,256.62,213.54
2018,3,2,9,30,49.0,205.0,3.5,8.6,230.0,258.28,213.88
2018,3,2,9,45,142.5,217.5,3.65,8.8,299.0,364.94,303.47
2018,3,2,10,0,236.0,230.0,3.8,9.0,368.0,476.17,393.89
2018,3,2,10,15,341.0,235.5,3.9,9.15,446.5,577.78,475.04
2018,3,2,10,30,446.0,241.0,4.0,9.3,525.0,694.92,565.62
2018,3,2,10,45,400.0,267.0,4.15,9.45,529.0,669.78,543.98
2018,3,2,11,0,354.0,293.0,4.3,9.6,533.0,656.0,531.6
2018,3,2,11,15,416.5,280.5,4.35,9.65,569.5,708.59,572.67
2018,3,2,11,30,479.0,268.0,4.4,9.7,606.0,747.36,602.87
2018,3,2,11,45,425.5,294.0,4.5,9.75,597.0,719.35,579.71
2018,3,2,12,0,372.0,320.0,4.6,9.8,588.0,680.26,548.68
2018,3,2,12,15,352.0,323.5,4.6,9.85,577.5,656.94,530.23
2018,3,2,12,30,332.0,327.0,4.6,9.9,567.0,632.83,511.08
2018,3,2,12,45,233.5,317.0,4.65,9.9,485.0,519.32,421.5
2018,3,2,13,0,135.0,307.0,4.7,9.9,403.0,420.84,342.0
2018,3,2,13,15,75.5,239.5,4.7,9.85,293.0,291.74,237.94
2018,3,2,13,30,16.0,172.0,4.7,9.8,183.0,173.49,140.08
2018,3,2,13,45,9.5,140.0,4.75,9.75,146.5,137.7,110.56
2018,3,2,14,0,3.0,108.0,4.8,9.7,110.0,102.77,81.4
2018,3,2,14,15,3.5,125.0,4.75,9.55,127.0,118.85,95.11
2018,3,2,14,30,4.0,142.0,4.7,9.4,144.0,134.76,108.66
2018,3,2,14,45,3.0,141.0,4.65,9.25,142.5,132.88,107.35
2018,3,2,15,0,2.0,140.0,4.6,9.1,141.0,131.05,106.12
2018,3,2,15,15,1.5,126.5,4.6,9.1,127.0,117.98,95.37
2018,3,2,15,30,1.0,113.0,4.6,9.1,113.0,105.06,84.68
2018,3,2,15,45,19.0,120.5,4.35,8.7,127.5,116.53,94.37
2018,3,2,16,0,37.0,128.0,4.1,8.3,142.0,124.42,100.67
2018,3,2,16,15,74.0,116.5,3.75,8.0,139.5,116.81,92.56
2018,3,2,16,30,111.0,105.0,3.4,7.7,137.0,102.77,79.02
2018,3,2,16,45,78.0,80.5,3.05,7.4,101.0,72.02,55.01
2018,3,2,17,0,45.0,56.0,2.7,7.1,65.0,49.61,39.58
2018,3,2,17,15,27.5,40.0,2.6,6.95,45.0,35.99,26.73
2018,3,2,17,30,10.0,24.0,2.5,6.8,25.0,22.11,13.21
2018,3,2,17,45,5.0,13.0,2.4,6.65,13.5,12.14,0.0
2018,3,2,18,0,0.0,2.0,2.3,6.5,2.0,1.91,0.0
2018,3,2,18,15,0.0,1.0,2.4,6.45,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.9,6.45,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.5,1.05,3.85,0.5,0.0,0.0
2018,3,3,6,30,0.0,1.0,1.1,4.2,1.0,0.0,0.0
2018,3,3,6,45,9.0,13.5,1.2,4.6,14.0,16.22,0.0
2018,3,3,7,0,18.0,26.0,1.3,5.0,27.0,37.02,22.58
2018,3,3,7,15,144.5,44.0,1.35,5.3,69.0,134.81,109.64
2018,3,3,7,30,271.0,62.0,1.4,5.6,111.0,239.92,202.15
2018,3,3,7,45,462.5,64.5,1.5,5.85,179.0,368.35,313.23
2018,3,3,8,0,654.0,67.0,1.6,6.1,247.0,512.69,433.42
2018,3,3,8,15,664.5,75.0,1.55,6.3,288.5,557.61,468.75
2018,3,3,8,30,675.0,83.0,1.5,6.5,330.0,601.33,502.23
2018,3,3,8,45,617.0,105.0,1.5,6.75,354.5,609.12,505.84
2018,3,3,9,0,559.0,127.0,1.5,7.0,379.0,609.75,503.75
2018,3,3,9,15,421.5,154.5,1.5,7.25,355.0,541.49,447.19
2018,3,3,9,30,284.0,182.0,1.5,7.5,331.0,453.94,375.23
2018,3,3,9,45,208.5,194.5,1.55,7.8,308.0,408.4,336.96
2018,3,3,10,0,133.0,207.0,1.6,8.1,285.0,344.85,283.72
2018,3,3,10,15,240.5,208.0,1.7,8.3,358.5,456.32,374.61
2018,3,3,10,30,348.0,209.0,1.8,8.5,432.0,571.19,464.05
2018,3,3,10,45,188.5,213.5,1.9,8.7,335.0,415.79,338.95
2018,3,3,11,0,29.0,218.0,2.0,8.9,238.0,247.73,200.31
2018,3,3,11,15,182.5,252.5,2.1,8.95,382.0,437.5,356.59
2018,3,3,11,30,336.0,287.0,2.2,9.0,526.0,625.92,502.38
2018,3,3,11,45,479.0,256.5,2.3,9.05,602.0,728.88,580.71
2018,3,3,12,0,622.0,226.0,2.4,9.1,678.0,818.27,648.16
2018,3,3,12,15,524.5,257.5,2.5,9.1,639.0,749.13,595.11
2018,3,3,12,30,427.0,289.0,2.6,9.1,600.0,684.03,545.45
2018,3,3,12,45,469.5,275.0,2.7,9.1,613.5,690.62,552.28
2018,3,3,13,0,512.0,261.0,2.8,9.1,627.0,693.3,555.56
2018,3,3,13,15,366.0,286.0,2.85,9.0,545.0,578.12,466.0
2018,3,3,13,30,220.0,311.0,2.9,8.9,463.0,472.7,382.4
2018,3,3,13,45,260.0,288.5,2.95,8.8,462.0,472.88,384.25
2018,3,3,14,0,300.0,266.0,3.0,8.7,461.0,462.46,377.04
2018,3,3,14,15,292.0,260.5,3.0,8.55,443.0,435.4,355.48
2018,3,3,14,30,284.0,255.0,3.0,8.4,425.0,408.29,333.64
2018,3,3,14,45,289.5,231.5,3.0,8.2,396.0,371.25,303.79
2018,3,3,15,0,295.0,208.0,3.0,8.0,367.0,333.48,272.64
2018,3,3,15,15,305.5,196.0,3.0,8.0,349.0,307.51,249.99
2018,3,3,15,30,316.0,184.0,3.0,8.0,331.0,279.93,225.28
2018,3,3,15,45,257.5,141.5,2.9,7.5,253.0,203.87,161.75
2018,3,3,16,0,199.0,99.0,2.8,7.0,175.0,135.29,104.23
2018,3,3,16,15,416.5,82.5,2.55,6.65,213.5,142.74,100.07
2018,3,3,16,30,634.0,66.0,2.3,6.3,252.0,124.55,74.83
2018,3,3,16,45,546.0,61.0,2.05,5.95,199.5,74.06,42.9
2018,3,3,17,0,458.0,56.0,1.8,5.6,147.0,42.47,33.35
2018,3,3,17,15,339.0,45.5,1.65,5.3,102.0,35.72,26.75
2018,3,3,17,30,220.0,35.0,1.5,5.0,57.0,27.37,18.06
2018,3,3,17,45,121.0,20.0,1.4,4.75,31.0,15.9,0.0
2018,3,3,18,0,22.0,5.0,1.3,4.5,5.0,4.77,0.0
2018,3,3,18,15,11.0,2.5,1.25,4.3,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.05,1.85,0.0,0.0,0.0
