Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,10,45,4.5,169.0,2.6,10.7,172.5,165.04,131.91
2018,3,14,11,0,8.0,197.0,2.6,10.8,203.0,195.93,156.87
2018,3,14,11,15,9.5,206.5,2.55,10.85,213.5,206.43,165.12
2018,3,14,11,30,11.0,216.0,2.5,10.9,224.0,216.84,173.35
2018,3,14,11,45,13.5,225.5,2.5,11.0,235.5,228.07,182.26
2018,3,14,12,0,16.0,235.0,2.5,11.1,247.0,239.14,191.03
2018,3,14,12,15,52.5,291.5,2.5,11.1,332.0,337.4,269.91
2018,3,14,12,30,89.0,348.0,2.5,11.1,417.0,425.34,338.54
2018,3,14,12,45,53.5,307.0,2.5,11.1,348.5,348.46,277.67
2018,3,14,13,0,18.0,266.0,2.5,11.1,280.0,267.56,213.32
2018,3,14,13,15,49.5,298.0,2.5,11.1,335.0,329.38,263.47
2018,3,14,13,30,81.0,330.0,2.5,11.1,390.0,381.32,304.65
2018,3,14,13,45,106.0,323.0,2.5,11.1,398.5,386.9,309.57
2018,3,14,14,0,131.0,316.0,2.5,11.1,407.0,394.77,316.32
2018,3,14,14,15,125.5,278.0,2.5,11.05,362.0,345.99,278.38
2018,3,14,14,30,120.0,240.0,2.5,11.0,317.0,298.25,240.9
2018,3,14,14,45,84.5,222.5,2.5,10.95,275.0,252.5,204.02
2018,3,14,15,0,49.0,205.0,2.5,10.9,233.0,213.47,172.4
2018,3,14,15,15,206.5,189.5,2.5,10.9,295.5,262.5,211.63
2018,3,14,15,30,364.0,174.0,2.5,10.9,358.0,291.58,231.42
2018,3,14,15,45,514.0,137.0,2.5,10.6,369.0,280.0,215.77
2018,3,14,16,0,664.0,100.0,2.5,10.3,380.0,251.31,183.24
2018,3,14,16,15,553.5,101.5,2.25,9.9,315.0,189.09,131.9
2018,3,14,16,30,443.0,103.0,2.0,9.5,250.0,138.53,93.64
2018,3,14,16,45,438.0,84.0,1.75,9.1,208.5,91.73,58.92
2018,3,14,17,0,433.0,65.0,1.5,8.7,167.0,48.09,38.21
2018,3,14,17,15,437.5,52.0,1.4,8.05,132.5,39.62,30.36
2018,3,14,17,30,442.0,39.0,1.3,7.4,98.0,30.59,21.72
2018,3,14,17,45,301.0,28.0,1.2,6.8,60.0,22.79,12.85
2018,3,14,18,0,160.0,17.0,1.1,6.2,22.0,16.2,0.0
2018,3,14,18,15,80.0,8.5,1.1,6.0,11.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.55,3.85,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.05,2.9,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,15,6,15,56.0,8.0,1.2,3.55,10.0,0.0,0.0
2018,3,15,6,30,112.0,16.0,1.4,4.3,20.0,54.78,0.0
2018,3,15,6,45,249.5,30.0,1.55,5.05,59.0,160.15,119.25
2018,3,15,7,0,387.0,44.0,1.7,5.8,98.0,253.38,207.8
2018,3,15,7,15,534.5,47.5,1.8,6.4,156.0,355.07,297.78
2018,3,15,7,30,682.0,51.0,1.9,7.0,214.0,466.42,393.06
2018,3,15,7,45,733.0,54.5,2.05,7.65,268.0,535.39,450.74
2018,3,15,8,0,784.0,58.0,2.2,8.3,322.0,606.96,508.22
2018,3,15,8,15,816.5,62.0,2.25,8.75,375.0,668.28,553.64
2018,3,15,8,30,849.0,66.0,2.3,9.2,428.0,729.74,597.49
2018,3,15,8,45,870.0,69.0,2.35,9.65,477.0,774.2,627.54
2018,3,15,9,0,891.0,72.0,2.4,10.1,526.0,823.28,660.53
2018,3,15,9,15,907.0,74.0,2.5,10.45,570.5,865.07,688.29
2018,3,15,9,30,923.0,76.0,2.6,10.8,615.0,904.43,714.1
2018,3,15,9,45,934.0,78.0,2.7,11.1,653.5,936.59,734.79
2018,3,15,10,0,945.0,80.0,2.8,11.4,692.0,965.56,753.25
2018,3,15,10,15,952.0,82.0,2.9,11.6,723.5,987.4,767.07
2018,3,15,10,30,959.0,84.0,3.0,11.8,755.0,1005.56,778.48
2018,3,15,10,45,761.5,165.5,3.1,12.0,709.5,929.49,724.47
2018,3,15,11,0,564.0,247.0,3.2,12.2,664.0,825.86,648.57
2018,3,15,11,15,377.5,305.5,3.35,12.25,587.0,696.02,549.86
2018,3,15,11,30,191.0,364.0,3.5,12.3,510.0,566.2,447.89
2018,3,15,11,45,264.5,342.0,3.65,12.4,547.0,618.44,490.14
2018,3,15,12,0,338.0,320.0,3.8,12.5,584.0,655.37,519.81
2018,3,15,12,15,218.0,340.0,3.95,12.45,510.0,548.08,435.81
2018,3,15,12,30,98.0,360.0,4.1,12.4,436.0,445.64,354.23
2018,3,15,12,45,65.5,330.5,4.2,12.35,381.0,382.64,305.11
2018,3,15,13,0,33.0,301.0,4.3,12.3,326.0,322.0,256.94
2018,3,15,13,15,26.0,278.0,4.4,12.15,297.5,290.67,232.46
2018,3,15,13,30,19.0,255.0,4.5,12.0,269.0,255.07,204.27
2018,3,15,13,45,14.0,230.5,4.6,11.9,240.5,226.72,181.7
2018,3,15,14,0,9.0,206.0,4.7,11.8,212.0,199.03,159.5
2018,3,15,14,15,9.0,200.0,4.7,11.6,206.0,192.52,154.58
2018,3,15,14,30,9.0,194.0,4.7,11.4,200.0,185.98,149.62
2018,3,15,14,45,25.5,208.0,4.7,11.2,223.0,207.81,168.11
2018,3,15,15,0,42.0,222.0,4.7,11.0,246.0,225.53,183.01
2018,3,15,15,15,41.0,206.0,4.7,11.0,228.0,206.49,167.51
2018,3,15,15,30,40.0,190.0,4.7,11.0,210.0,187.66,152.11
2018,3,15,15,45,75.0,179.0,4.5,10.45,212.5,184.34,148.88
2018,3,15,16,0,110.0,168.0,4.3,9.9,215.0,175.35,140.16
2018,3,15,16,15,116.0,146.5,4.05,9.6,190.5,148.79,117.18
2018,3,15,16,30,122.0,125.0,3.8,9.3,166.0,121.78,94.08
2018,3,15,16,45,79.0,99.0,3.55,9.0,124.0,88.01,68.1
2018,3,15,17,0,36.0,73.0,3.3,8.7,82.0,63.52,52.19
2018,3,15,17,15,25.5,55.0,3.05,8.45,60.5,48.63,38.43
2018,3,15,17,30,15.0,37.0,2.8,8.2,39.0,33.43,24.19
2018,3,15,17,45,14.5,23.0,2.6,8.0,24.5,21.12,11.7
2018,3,15,18,0,14.0,9.0,2.4,7.8,10.0,8.58,0.0
2018,3,15,18,15,7.0,4.5,2.3,7.65,5.0,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.0,2.2,7.4,1.0,0.95,0.0
2018,3,16,6,30,0.0,2.0,2.4,7.6,2.0,1.91,0.0
2018,3,16,6,45,0.0,4.5,2.55,7.85,4.5,4.16,0.0
2018,3,16,7,0,0.0,7.0,2.7,8.1,7.0,6.48,0.0
2018,3,16,7,15,0.0,10.5,2.85,8.25,10.5,9.72,2.83
2018,3,16,7,30,0.0,14.0,3.0,8.4,14.0,12.97,5.73
2018,3,16,7,45,0.0,18.5,3.15,8.55,18.5,17.15,9.4
2018,3,16,8,0,0.0,23.0,3.3,8.7,23.0,21.33,13.04
2018,3,16,8,15,0.0,28.0,3.4,8.8,28.0,25.98,17.04
2018,3,16,8,30,0.0,33.0,3.5,8.9,33.0,30.64,21.0
2018,3,16,8,45,0.0,40.0,3.55,9.0,40.0,37.17,26.53
2018,3,16,9,0,0.0,47.0,3.6,9.1,47.0,43.7,32.03
2018,3,16,9,15,11.0,110.0,3.7,9.2,116.5,112.93,91.2
2018,3,16,9,30,22.0,173.0,3.8,9.3,186.0,195.63,160.21
2018,3,16,9,45,32.0,208.0,3.9,9.35,228.0,242.54,198.53
2018,3,16,10,0,42.0,243.0,4.0,9.4,270.0,289.77,236.68
2018,3,16,10,15,21.0,174.5,4.1,9.45,188.0,194.8,158.16
2018,3,16,10,30,0.0,106.0,4.2,9.5,106.0,99.22,78.0
2018,3,16,10,45,1.0,125.5,4.3,9.5,126.0,119.0,94.49
2018,3,16,11,0,2.0,145.0,4.4,9.5,146.0,138.83,110.84
2018,3,16,11,15,59.0,183.5,4.5,9.5,228.5,248.44,203.19
2018,3,16,11,30,116.0,222.0,4.6,9.5,311.0,341.84,280.31
2018,3,16,11,45,243.0,225.5,4.65,9.55,415.0,472.51,387.89
2018,3,16,12,0,370.0,229.0,4.7,9.6,519.0,600.25,489.89
2018,3,16,12,15,186.5,182.5,4.8,9.6,328.5,363.62,299.35
2018,3,16,12,30,3.0,136.0,4.9,9.6,138.0,130.34,103.36
2018,3,16,12,45,6.5,163.5,4.95,9.6,168.5,159.44,127.76
2018,3,16,13,0,10.0,191.0,5.0,9.6,199.0,188.3,151.62
2018,3,16,13,15,8.0,184.0,5.0,9.55,190.0,179.41,144.34
2018,3,16,13,30,6.0,177.0,5.0,9.5,181.0,170.69,137.25
2018,3,16,13,45,11.0,185.5,5.0,9.45,193.0,181.83,146.76
2018,3,16,14,0,16.0,194.0,5.0,9.4,205.0,192.42,155.81
2018,3,16,14,15,38.5,226.0,4.95,9.3,251.5,238.02,193.94
2018,3,16,14,30,61.0,258.0,4.9,9.2,298.0,277.79,226.86
2018,3,16,14,45,90.0,256.0,4.8,9.1,311.0,286.24,234.13
2018,3,16,15,0,119.0,254.0,4.7,9.0,324.0,292.41,239.19
2018,3,16,15,15,180.5,218.5,4.7,9.0,315.5,277.18,226.18
2018,3,16,15,30,242.0,183.0,4.7,9.0,307.0,255.03,206.18
2018,3,16,15,45,227.0,167.5,4.45,8.7,275.0,219.57,175.49
2018,3,16,16,0,212.0,152.0,4.2,8.4,243.0,185.81,146.17
2018,3,16,16,15,272.0,136.5,3.8,8.05,238.0,167.85,127.33
2018,3,16,16,30,332.0,121.0,3.4,7.7,233.0,142.46,102.8
2018,3,16,16,45,390.5,95.5,3.05,7.4,205.5,98.57,66.67
2018,3,16,17,0,449.0,70.0,2.7,7.1,178.0,52.15,42.17
2018,3,16,17,15,411.0,56.0,2.3,6.45,136.0,42.83,33.52
2018,3,16,17,30,373.0,42.0,1.9,5.8,94.0,32.96,24.08
2018,3,16,17,45,278.5,31.0,1.55,5.15,60.5,25.37,15.71
2018,3,16,18,0,184.0,20.0,1.2,4.5,27.0,19.06,0.0
2018,3,16,18,15,92.0,10.0,1.2,4.3,13.5,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,0.95,3.8,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.75,4.55,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,17,6,15,0.0,4.0,1.15,5.1,4.0,3.81,0.0
2018,3,17,6,30,0.0,8.0,1.4,5.4,8.0,7.41,0.0
2018,3,17,6,45,0.0,19.0,1.6,5.7,19.0,17.62,8.92
2018,3,17,7,0,0.0,30.0,1.8,6.0,30.0,27.85,18.49
2018,3,17,7,15,0.0,40.0,1.9,6.15,40.0,37.16,26.99
2018,3,17,7,30,0.0,50.0,2.0,6.3,50.0,46.47,35.33
2018,3,17,7,45,4.5,56.5,2.05,6.5,58.0,55.33,43.22
2018,3,17,8,0,9.0,63.0,2.1,6.7,66.0,64.61,51.36
2018,3,17,8,15,126.0,120.5,2.1,6.9,175.0,224.77,191.49
2018,3,17,8,30,243.0,178.0,2.1,7.1,284.0,397.46,334.81
2018,3,17,8,45,300.0,192.0,2.1,7.3,338.0,465.87,388.76
2018,3,17,9,0,357.0,206.0,2.1,7.5,392.0,537.29,444.29
2018,3,17,9,15,376.5,221.5,2.05,7.65,432.0,580.83,476.06
2018,3,17,9,30,396.0,237.0,2.0,7.8,472.0,623.94,507.08
2018,3,17,9,45,563.0,195.5,2.0,7.95,553.0,748.6,602.44
2018,3,17,10,0,730.0,154.0,2.0,8.1,634.0,870.96,689.09
2018,3,17,10,15,606.0,208.5,1.95,8.25,619.5,824.19,651.67
2018,3,17,10,30,482.0,263.0,1.9,8.4,605.0,767.26,605.83
2018,3,17,10,45,512.0,261.0,1.85,8.6,635.0,794.65,625.08
2018,3,17,11,0,542.0,259.0,1.8,8.8,665.0,819.97,641.8
2018,3,17,11,15,595.5,241.0,1.8,8.85,696.0,851.68,664.55
2018,3,17,11,30,649.0,223.0,1.8,8.9,727.0,877.8,683.24
2018,3,17,11,45,442.0,270.0,1.75,9.0,614.5,720.16,565.22
2018,3,17,12,0,235.0,317.0,1.7,9.1,502.0,557.65,441.09
2018,3,17,12,15,199.5,325.0,1.8,9.15,482.0,515.71,410.22
2018,3,17,12,30,164.0,333.0,1.9,9.2,462.0,485.6,386.77
2018,3,17,12,45,114.5,315.5,1.95,9.2,405.0,418.12,334.16
2018,3,17,13,0,65.0,298.0,2.0,9.2,348.0,345.17,276.6
2018,3,17,13,15,120.0,301.0,2.05,9.15,391.5,395.35,317.99
2018,3,17,13,30,175.0,304.0,2.1,9.1,435.0,433.03,348.55
2018,3,17,13,45,303.5,291.5,2.2,9.0,509.5,508.92,409.85
2018,3,17,14,0,432.0,279.0,2.3,8.9,584.0,571.85,459.5
2018,3,17,14,15,360.5,282.0,2.3,8.8,529.0,501.65,404.11
2018,3,17,14,30,289.0,285.0,2.3,8.7,474.0,441.46,356.58
2018,3,17,14,45,286.0,264.0,2.3,8.55,442.0,401.83,325.48
2018,3,17,15,0,283.0,243.0,2.3,8.4,410.0,362.29,293.64
2018,3,17,15,15,305.0,225.0,2.3,8.4,393.0,336.19,271.53
2018,3,17,15,30,327.0,207.0,2.3,8.4,376.0,307.37,246.26
2018,3,17,15,45,396.5,172.5,2.25,8.15,357.5,275.77,216.82
2018,3,17,16,0,466.0,138.0,2.2,7.9,339.0,235.88,178.74
2018,3,17,16,15,472.5,120.5,1.95,7.65,302.5,190.37,137.46
2018,3,17,16,30,479.0,103.0,1.7,7.4,266.0,144.02,97.26
2018,3,17,16,45,362.5,94.0,1.5,7.1,205.5,95.86,65.17
2018,3,17,17,0,246.0,85.0,1.3,6.8,145.0,66.08,54.92
2018,3,17,17,15,274.5,64.0,1.2,6.35,116.0,48.01,38.28
2018,3,17,17,30,303.0,43.0,1.1,5.9,87.0,32.9,24.08
2018,3,17,17,45,233.5,31.5,1.0,5.4,57.0,24.65,15.34
2018,3,17,18,0,164.0,20.0,0.9,4.9,27.0,19.06,0.0
2018,3,17,18,15,82.0,10.0,0.9,4.75,13.5,0.0,0.0
2018,3,17,18,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.05,3.25,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.95,2.9,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.85,2.9,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.75,2.95,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.6,3.05,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,3.15,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,3.15,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,3.1,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,2.85,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,2.85,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,3,18,6,15,94.0,12.0,0.75,3.3,17.0,40.39,0.0
2018,3,18,6,30,188.0,24.0,0.8,3.7,34.0,109.15,15.7
2018,3,18,6,45,254.0,36.5,0.85,4.05,66.0,171.19,134.04
2018,3,18,7,0,320.0,49.0,0.9,4.4,98.0,229.31,189.93
2018,3,18,7,15,418.5,59.5,0.95,4.9,150.0,312.37,263.41
2018,3,18,7,30,517.0,70.0,1.0,5.4,202.0,403.38,340.93
2018,3,18,7,45,494.5,88.5,1.1,5.95,237.5,435.86,367.81
2018,3,18,8,0,472.0,107.0,1.2,6.5,273.0,461.22,387.92
2018,3,18,8,15,543.5,113.5,1.25,7.1,332.5,544.37,453.21
2018,3,18,8,30,615.0,120.0,1.3,7.7,392.0,627.96,516.08
2018,3,18,8,45,729.5,106.0,1.3,8.25,463.5,724.95,585.53
2018,3,18,9,0,844.0,92.0,1.3,8.8,535.0,822.7,651.95
2018,3,18,9,15,727.5,132.5,1.25,9.3,537.0,799.47,630.48
2018,3,18,9,30,611.0,173.0,1.2,9.8,539.0,760.55,599.64
2018,3,18,9,45,528.0,215.5,1.15,10.3,546.0,740.89,580.83
2018,3,18,10,0,445.0,258.0,1.1,10.8,553.0,719.93,560.8
2018,3,18,10,15,399.0,287.0,1.1,11.05,560.5,700.42,544.43
2018,3,18,10,30,353.0,316.0,1.1,11.3,568.0,691.4,535.22
2018,3,18,10,45,284.0,343.0,1.1,11.6,550.0,655.35,506.15
2018,3,18,11,0,215.0,370.0,1.1,11.9,532.0,603.25,466.0
2018,3,18,11,15,324.0,347.0,1.05,11.9,597.0,691.91,531.92
2018,3,18,11,30,433.0,324.0,1.0,11.9,662.0,776.59,591.53
2018,3,18,11,45,412.5,337.0,0.9,11.9,661.5,752.46,571.64
2018,3,18,12,0,392.0,350.0,0.8,11.9,661.0,738.16,559.69
2018,3,18,12,15,374.0,357.0,0.8,11.8,653.5,718.46,545.73
2018,3,18,12,30,356.0,364.0,0.8,11.7,646.0,697.7,531.09
2018,3,18,12,45,293.5,372.5,0.8,11.6,603.5,639.41,489.04
2018,3,18,13,0,231.0,381.0,0.8,11.5,561.0,575.02,442.52
2018,3,18,13,15,142.0,353.5,0.85,11.4,463.5,465.25,361.94
2018,3,18,13,30,53.0,326.0,0.9,11.3,366.0,355.5,278.83
2018,3,18,13,45,38.5,297.5,0.9,11.25,326.0,313.01,247.01
2018,3,18,14,0,24.0,269.0,0.9,11.2,286.0,268.56,212.75
2018,3,18,14,15,21.0,251.5,0.95,11.1,266.0,248.24,197.43
2018,3,18,14,30,18.0,234.0,1.0,11.0,246.0,228.31,182.14
2018,3,18,14,45,12.5,210.0,1.0,10.9,218.0,201.49,161.1
2018,3,18,15,0,7.0,186.0,1.0,10.8,190.0,175.47,140.54
2018,3,18,15,15,12.5,182.0,1.0,10.8,188.5,173.02,138.96
2018,3,18,15,30,18.0,178.0,1.0,10.8,187.0,169.78,136.56
2018,3,18,15,45,10.0,151.0,0.75,10.3,156.0,141.33,113.65
2018,3,18,16,0,2.0,124.0,0.5,9.8,125.0,114.1,91.67
2018,3,18,16,15,6.0,106.5,0.55,9.55,108.5,98.63,78.95
2018,3,18,16,30,10.0,89.0,0.6,9.3,92.0,82.81,65.63
2018,3,18,16,45,85.5,90.0,0.6,9.0,111.5,82.04,62.6
2018,3,18,17,0,161.0,91.0,0.6,8.7,131.0,70.11,58.17
2018,3,18,17,15,141.0,71.5,0.65,8.45,100.5,56.18,45.35
2018,3,18,17,30,121.0,52.0,0.7,8.2,70.0,41.7,31.75
2018,3,18,17,45,81.5,34.0,0.8,7.9,44.0,27.8,18.03
2018,3,18,18,0,42.0,16.0,0.9,7.6,18.0,13.45,0.0
2018,3,18,18,15,21.0,8.0,0.9,7.5,9.0,7.63,0.0
2018,3,18,18,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.45,6.2,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.4,5.95,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.45,5.65,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.5,4.85,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.65,4.3,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,19,6,15,138.5,11.5,1.25,3.2,19.5,53.97,0.0
2018,3,19,6,30,277.0,23.0,1.4,4.1,39.0,140.89,49.14
2018,3,19,6,45,417.5,32.5,1.55,5.05,85.0,236.42,186.79
2018,3,19,7,0,558.0,42.0,1.7,6.0,131.0,337.35,278.5
2018,3,19,7,15,632.5,48.0,1.8,6.75,184.5,409.53,343.44
2018,3,19,7,30,707.0,54.0,1.9,7.5,238.0,492.53,414.16
2018,3,19,7,45,690.0,67.0,2.05,8.3,279.0,535.31,449.24
2018,3,19,8,0,673.0,80.0,2.2,9.1,320.0,571.12,477.16
2018,3,19,8,15,593.5,109.0,2.4,9.85,344.0,576.84,479.42
2018,3,19,8,30,514.0,138.0,2.6,10.6,368.0,568.63,470.3
2018,3,19,8,45,678.5,115.5,2.8,11.4,453.5,697.53,569.33
2018,3,19,9,0,843.0,93.0,3.0,12.2,539.0,825.22,660.7
2018,3,19,9,15,889.0,87.0,3.05,12.75,592.0,874.69,692.46
2018,3,19,9,30,935.0,81.0,3.1,13.3,645.0,930.34,728.71
2018,3,19,9,45,918.5,92.0,3.15,13.9,674.5,948.32,737.85
2018,3,19,10,0,902.0,103.0,3.2,14.5,704.0,961.69,744.18
2018,3,19,10,15,888.5,113.5,3.2,14.85,728.5,981.21,755.22
2018,3,19,10,30,875.0,124.0,3.2,15.2,753.0,988.42,757.8
2018,3,19,10,45,812.0,156.0,3.25,15.6,754.5,967.53,741.61
2018,3,19,11,0,749.0,188.0,3.3,16.0,756.0,948.34,726.99
2018,3,19,11,15,827.5,158.0,3.4,16.25,797.5,981.5,749.36
2018,3,19,11,30,906.0,128.0,3.5,16.5,839.0,1008.67,767.15
2018,3,19,11,45,894.5,135.0,3.55,16.75,842.5,1002.78,762.17
2018,3,19,12,0,883.0,142.0,3.6,17.0,846.0,985.1,749.57
2018,3,19,12,15,688.5,226.5,3.55,16.95,775.5,882.9,678.63
2018,3,19,12,30,494.0,311.0,3.5,16.9,705.0,774.78,597.24
2018,3,19,12,45,542.0,290.5,3.45,16.9,718.5,778.55,601.65
2018,3,19,13,0,590.0,270.0,3.4,16.9,732.0,777.84,601.98
2018,3,19,13,15,612.5,254.0,3.25,16.85,724.5,756.38,586.54
2018,3,19,13,30,635.0,238.0,3.1,16.8,717.0,733.66,570.06
2018,3,19,13,45,711.5,196.0,2.95,16.75,717.0,719.44,560.74
2018,3,19,14,0,788.0,154.0,2.8,16.7,717.0,696.5,544.48
2018,3,19,14,15,748.5,159.5,2.65,16.7,675.5,637.72,499.3
2018,3,19,14,30,709.0,165.0,2.5,16.7,634.0,580.39,454.72
2018,3,19,14,45,560.0,197.0,2.3,16.7,554.0,489.18,383.16
2018,3,19,15,0,411.0,229.0,2.1,16.7,474.0,412.87,322.77
2018,3,19,15,15,357.0,219.5,2.1,16.7,421.0,353.71,276.04
2018,3,19,15,30,303.0,210.0,2.1,16.7,368.0,301.39,234.13
2018,3,19,15,45,275.0,186.0,1.8,16.15,319.0,250.58,192.92
2018,3,19,16,0,247.0,162.0,1.5,15.6,270.0,203.24,154.22
2018,3,19,16,15,377.5,130.5,1.3,15.0,273.0,181.3,130.0
2018,3,19,16,30,508.0,99.0,1.1,14.4,276.0,145.1,94.11
2018,3,19,16,45,470.5,86.5,0.9,13.75,229.5,97.47,60.81
2018,3,19,17,0,433.0,74.0,0.7,13.1,183.0,54.51,43.29
2018,3,19,17,15,335.5,62.5,0.7,12.65,135.0,46.75,36.27
2018,3,19,17,30,238.0,51.0,0.7,12.2,87.0,39.03,28.93
2018,3,19,17,45,151.5,34.5,0.7,11.7,54.0,26.9,17.13
2018,3,19,18,0,65.0,18.0,0.7,11.2,21.0,15.06,0.0
2018,3,19,18,15,32.5,9.0,0.7,11.0,10.5,8.58,0.0
2018,3,19,18,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.75,8.35,2.0,1.91,0.0
2018,3,20,6,30,0.0,4.0,2.9,8.4,4.0,3.7,0.0
2018,3,20,6,45,0.0,5.5,3.05,8.45,5.5,5.09,0.0
2018,3,20,7,0,0.0,7.0,3.2,8.5,7.0,6.48,0.0
2018,3,20,7,15,0.0,9.0,3.0,8.55,9.0,8.33,1.63
2018,3,20,7,30,0.0,11.0,2.8,8.6,11.0,10.19,3.29
2018,3,20,7,45,0.0,13.5,2.6,8.6,13.5,12.51,5.33
2018,3,20,8,0,0.0,16.0,2.4,8.6,16.0,14.83,7.35
2018,3,20,8,15,0.0,20.5,2.55,8.7,20.5,19.02,10.96
2018,3,20,8,30,0.0,25.0,2.7,8.8,25.0,23.21,14.53
2018,3,20,8,45,0.0,43.5,2.85,8.9,43.5,40.43,29.32
2018,3,20,9,0,0.0,62.0,3.0,9.0,62.0,57.69,43.97
2018,3,20,9,15,0.0,79.0,3.2,9.1,79.0,73.59,57.31
2018,3,20,9,30,0.0,96.0,3.4,9.2,96.0,89.62,70.65
2018,3,20,9,45,0.0,99.0,3.55,9.35,99.0,92.49,72.83
2018,3,20,10,0,0.0,102.0,3.7,9.5,102.0,95.38,75.04
2018,3,20,10,15,0.0,97.0,3.8,9.65,97.0,90.57,70.83
2018,3,20,10,30,0.0,92.0,3.9,9.8,92.0,85.84,66.72
2018,3,20,10,45,0.0,85.0,4.05,9.9,85.0,79.31,61.15
2018,3,20,11,0,0.0,78.0,4.2,10.0,78.0,72.78,55.6
2018,3,20,11,15,0.0,79.0,4.3,10.15,79.0,73.73,56.31
2018,3,20,11,30,0.0,80.0,4.4,10.3,80.0,74.67,57.03
2018,3,20,11,45,0.0,83.5,4.5,10.4,83.5,77.96,59.71
2018,3,20,12,0,0.0,87.0,4.6,10.5,87.0,81.24,62.39
2018,3,20,12,15,0.0,76.0,4.6,10.6,76.0,70.95,53.8
2018,3,20,12,30,0.0,65.0,4.6,10.7,65.0,60.66,45.22
2018,3,20,12,45,0.0,67.0,4.65,10.8,67.0,62.52,46.78
2018,3,20,13,0,0.0,69.0,4.7,10.9,69.0,64.38,48.34
2018,3,20,13,15,0.0,73.5,4.6,10.95,73.5,68.58,51.87
2018,3,20,13,30,0.0,78.0,4.5,11.0,78.0,72.78,55.41
2018,3,20,13,45,0.0,76.5,4.4,11.0,76.5,71.36,54.29
2018,3,20,14,0,0.0,75.0,4.3,11.0,75.0,69.94,53.19
2018,3,20,14,15,0.0,70.5,4.15,11.0,70.5,65.71,49.75
2018,3,20,14,30,0.0,66.0,4.0,11.0,66.0,61.49,46.32
2018,3,20,14,45,0.0,61.0,3.9,10.95,61.0,56.81,42.5
2018,3,20,15,0,0.0,56.0,3.8,10.9,56.0,52.12,38.67
2018,3,20,15,15,0.0,65.0,3.8,10.9,65.0,60.51,45.89
2018,3,20,15,30,0.0,74.0,3.8,10.9,74.0,68.89,53.16
2018,3,20,15,45,0.0,90.5,3.65,10.75,90.5,84.15,66.32
2018,3,20,16,0,0.0,107.0,3.5,10.6,107.0,98.66,78.91
2018,3,20,16,15,2.0,108.0,3.5,10.5,108.5,99.23,79.6
2018,3,20,16,30,4.0,109.0,3.5,10.4,110.0,99.02,79.59
2018,3,20,16,45,11.5,100.5,3.45,10.3,103.5,90.45,72.19
2018,3,20,17,0,19.0,92.0,3.4,10.2,97.0,80.37,67.09
2018,3,20,17,15,10.5,71.5,3.3,10.1,74.0,62.97,51.17
2018,3,20,17,30,2.0,51.0,3.2,10.0,51.0,45.48,34.92
2018,3,20,17,45,7.5,33.0,3.1,9.95,33.5,29.8,19.84
2018,3,20,18,0,13.0,15.0,3.0,9.9,16.0,13.89,0.0
2018,3,20,18,15,6.5,7.5,2.95,9.85,8.0,7.15,0.0
2018,3,20,18,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.0,1.95,11.65,2.0,1.91,0.0
2018,3,21,6,30,0.0,4.0,2.1,11.8,4.0,3.7,0.0
2018,3,21,6,45,0.0,5.5,2.3,12.0,5.5,5.09,0.0
2018,3,21,7,0,0.0,7.0,2.5,12.2,7.0,6.48,0.0
2018,3,21,7,15,0.0,12.5,2.65,12.3,12.5,11.58,4.34
2018,3,21,7,30,0.0,18.0,2.8,12.4,18.0,16.68,8.8
2018,3,21,7,45,0.0,35.0,2.95,12.5,35.0,32.49,22.43
2018,3,21,8,0,0.0,52.0,3.1,12.6,52.0,48.33,35.94
2018,3,21,8,15,0.0,76.0,3.15,12.8,76.0,70.74,54.84
2018,3,21,8,30,0.0,100.0,3.2,13.0,100.0,94.43,74.54
2018,3,21,8,45,5.5,140.5,3.3,13.15,143.5,139.86,112.28
2018,3,21,9,0,11.0,181.0,3.4,13.3,187.0,186.24,150.12
2018,3,21,9,15,21.5,210.5,3.4,13.45,223.5,225.66,181.92
2018,3,21,9,30,32.0,240.0,3.4,13.6,260.0,278.74,224.16
2018,3,21,9,45,41.0,266.0,3.45,13.8,293.0,315.03,252.38
2018,3,21,10,0,50.0,292.0,3.5,14.0,326.0,351.36,280.36
2018,3,21,10,15,44.0,297.5,3.6,14.15,328.5,350.22,278.51
2018,3,21,10,30,38.0,303.0,3.7,14.3,331.0,348.9,276.7
2018,3,21,10,45,44.5,318.5,3.8,14.45,352.0,370.45,293.19
2018,3,21,11,0,51.0,334.0,3.9,14.6,373.0,391.72,309.32
2018,3,21,11,15,73.5,360.5,3.95,14.75,418.0,440.0,346.59
2018,3,21,11,30,96.0,387.0,4.0,14.9,463.0,487.47,382.69
2018,3,21,11,45,99.5,390.5,4.0,15.0,470.0,490.93,384.84
2018,3,21,12,0,103.0,394.0,4.0,15.1,477.0,493.88,386.84
2018,3,21,12,15,217.0,384.0,4.0,15.15,558.5,593.54,465.0
2018,3,21,12,30,331.0,374.0,4.0,15.2,640.0,686.28,535.71
2018,3,21,12,45,251.5,379.0,3.95,15.3,580.0,609.82,476.41
2018,3,21,13,0,172.0,384.0,3.9,15.4,520.0,528.66,413.89
2018,3,21,13,15,120.0,368.5,3.95,15.4,462.5,462.12,362.85
2018,3,21,13,30,68.0,353.0,4.0,15.4,405.0,393.03,309.14
2018,3,21,13,45,85.5,347.0,4.0,15.45,410.0,394.65,311.25
2018,3,21,14,0,103.0,341.0,4.0,15.5,415.0,394.56,311.72
2018,3,21,14,15,79.5,315.5,4.0,15.45,371.0,348.1,275.55
2018,3,21,14,30,56.0,290.0,4.0,15.4,327.0,304.17,241.22
2018,3,21,14,45,69.5,278.5,4.05,15.4,322.0,295.57,234.96
2018,3,21,15,0,83.0,267.0,4.1,15.4,317.0,285.42,227.17
2018,3,21,15,15,79.0,246.5,4.1,15.4,291.5,258.25,205.57
2018,3,21,15,30,75.0,226.0,4.1,15.4,266.0,231.65,184.25
2018,3,21,15,45,90.5,205.5,3.75,15.1,249.0,211.76,167.82
2018,3,21,16,0,106.0,185.0,3.4,14.8,232.0,188.51,148.16
2018,3,21,16,15,62.5,149.5,3.1,14.5,176.5,143.58,112.67
2018,3,21,16,30,19.0,114.0,2.8,14.2,121.0,105.18,82.83
2018,3,21,16,45,20.0,102.0,2.55,13.9,108.0,92.32,72.42
2018,3,21,17,0,21.0,90.0,2.3,13.6,95.0,76.37,62.66
2018,3,21,17,15,11.0,69.0,2.25,13.35,71.5,61.21,48.98
2018,3,21,17,30,1.0,48.0,2.2,13.1,48.0,43.25,32.57
2018,3,21,17,45,7.0,31.5,2.2,12.8,32.0,28.69,18.79
2018,3,21,18,0,13.0,15.0,2.2,12.5,16.0,13.95,0.0
2018,3,21,18,15,6.5,7.5,2.15,12.4,8.0,7.15,0.0
2018,3,21,18,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.25,10.9,2.0,1.91,0.0
2018,3,22,6,30,0.0,4.0,3.4,11.0,4.0,3.7,0.0
2018,3,22,6,45,0.0,5.5,3.5,11.1,5.5,5.09,0.0
2018,3,22,7,0,0.0,7.0,3.6,11.2,7.0,6.48,0.0
2018,3,22,7,15,0.0,9.0,3.65,11.35,9.0,8.33,1.56
2018,3,22,7,30,0.0,11.0,3.7,11.5,11.0,10.19,3.2
2018,3,22,7,45,0.0,13.5,3.8,11.6,13.5,12.51,5.21
2018,3,22,8,0,0.0,16.0,3.9,11.7,16.0,14.84,7.19
2018,3,22,8,15,0.0,22.5,4.05,12.0,22.5,20.88,12.34
2018,3,22,8,30,0.0,29.0,4.2,12.3,29.0,26.93,17.43
2018,3,22,8,45,0.0,46.0,4.35,12.55,46.0,42.76,30.8
2018,3,22,9,0,0.0,63.0,4.5,12.8,63.0,58.63,44.04
2018,3,22,9,15,0.0,77.0,4.55,13.05,77.0,71.72,54.82
2018,3,22,9,30,0.0,91.0,4.6,13.3,91.0,84.83,65.53
2018,3,22,9,45,0.5,86.5,4.65,13.55,87.0,81.1,62.22
2018,3,22,10,0,1.0,82.0,4.7,13.8,83.0,77.39,58.97
2018,3,22,10,15,1.0,87.5,4.65,13.85,88.5,82.57,63.12
2018,3,22,10,30,1.0,93.0,4.6,13.9,94.0,87.74,67.26
2018,3,22,10,45,13.0,166.0,4.55,13.9,176.0,170.01,134.86
2018,3,22,11,0,25.0,239.0,4.5,13.9,258.0,264.18,210.49
2018,3,22,11,15,40.0,284.0,4.45,13.9,315.5,325.0,258.56
2018,3,22,11,30,55.0,329.0,4.4,13.9,373.0,385.4,305.65
2018,3,22,11,45,93.0,349.0,4.3,13.85,424.0,440.12,348.79
2018,3,22,12,0,131.0,369.0,4.2,13.8,475.0,504.67,398.63
2018,3,22,12,15,149.0,361.0,4.15,13.65,481.5,507.26,401.02
2018,3,22,12,30,167.0,353.0,4.1,13.5,488.0,508.65,402.77
2018,3,22,12,45,162.5,331.0,4.05,13.4,461.5,474.92,377.23
2018,3,22,13,0,158.0,309.0,4.0,13.3,435.0,441.31,351.75
2018,3,22,13,15,88.0,263.0,3.95,13.05,333.0,331.44,264.93
2018,3,22,13,30,18.0,217.0,3.9,12.8,231.0,217.75,173.15
2018,3,22,13,45,34.5,234.5,3.8,12.6,260.0,248.77,198.96
2018,3,22,14,0,51.0,252.0,3.7,12.4,289.0,273.97,219.66
2018,3,22,14,15,76.0,241.5,3.7,12.1,294.0,276.15,222.31
2018,3,22,14,30,101.0,231.0,3.7,11.8,299.0,278.38,224.83
2018,3,22,14,45,120.5,202.5,3.75,11.55,279.0,255.19,206.59
2018,3,22,15,0,140.0,174.0,3.8,11.3,259.0,230.24,186.44
2018,3,22,15,15,137.0,150.0,3.8,11.3,228.0,197.8,159.37
2018,3,22,15,30,134.0,126.0,3.8,11.3,197.0,164.85,131.49
2018,3,22,15,45,102.5,106.5,3.85,10.55,158.0,129.51,102.15
2018,3,22,16,0,71.0,87.0,3.9,9.8,119.0,97.08,75.36
2018,3,22,16,15,339.5,86.0,3.85,9.4,210.5,137.33,98.17
2018,3,22,16,30,608.0,85.0,3.8,9.0,302.0,147.47,94.04
2018,3,22,16,45,398.5,89.0,3.8,8.65,222.0,95.52,62.8
2018,3,22,17,0,189.0,93.0,3.8,8.3,142.0,72.4,60.4
2018,3,22,17,15,114.0,73.0,3.65,7.9,100.5,60.15,49.13
2018,3,22,17,30,39.0,53.0,3.5,7.5,59.0,46.21,36.02
2018,3,22,17,45,33.5,34.5,3.35,7.15,38.5,30.69,21.13
2018,3,22,18,0,28.0,16.0,3.2,6.8,18.0,14.28,0.13
2018,3,22,18,15,14.0,8.0,3.1,6.55,9.0,7.63,0.0
2018,3,22,18,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.15,4.2,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.7,3.25,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.55,2.8,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.35,2.15,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.25,1.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.05,1.7,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.95,2.05,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,3,23,5,45,10.5,1.5,0.85,2.55,1.0,0.0,0.0
2018,3,23,6,0,21.0,3.0,0.8,2.8,2.0,0.0,0.0
2018,3,23,6,15,175.5,16.5,1.05,3.55,28.5,72.1,0.0
2018,3,23,6,30,330.0,30.0,1.3,4.3,55.0,176.72,120.57
2018,3,23,6,45,457.0,38.0,1.55,5.05,103.0,264.24,213.68
2018,3,23,7,0,584.0,46.0,1.8,5.8,151.0,361.01,300.62
2018,3,23,7,15,656.0,51.5,1.95,6.25,206.0,433.74,365.65
2018,3,23,7,30,728.0,57.0,2.1,6.7,261.0,516.63,436.16
2018,3,23,7,45,774.0,60.5,2.25,7.2,317.0,585.57,492.63
2018,3,23,8,0,820.0,64.0,2.4,7.7,373.0,656.51,547.83
2018,3,23,8,15,850.0,67.0,2.4,8.15,427.0,716.73,590.82
2018,3,23,8,30,880.0,70.0,2.4,8.6,481.0,770.51,627.79
2018,3,23,8,45,901.5,72.5,2.4,9.1,531.5,822.04,662.11
2018,3,23,9,0,923.0,75.0,2.4,9.6,582.0,871.98,694.53
2018,3,23,9,15,938.5,76.5,2.3,10.0,627.0,913.54,719.67
2018,3,23,9,30,954.0,78.0,2.2,10.4,672.0,952.49,742.52
2018,3,23,9,45,966.0,79.5,2.1,10.8,711.5,985.33,760.72
2018,3,23,10,0,978.0,81.0,2.0,11.2,751.0,1014.87,776.43
2018,3,23,10,15,985.0,82.5,2.0,11.5,783.0,1036.14,788.09
2018,3,23,10,30,992.0,84.0,2.0,11.8,815.0,1053.57,797.34
2018,3,23,10,45,997.0,85.0,1.95,12.15,839.0,1064.54,801.58
2018,3,23,11,0,1002.0,86.0,1.9,12.5,863.0,1071.43,803.32
2018,3,23,11,15,1005.0,86.0,2.0,12.7,878.5,1071.13,803.22
2018,3,23,11,30,1008.0,86.0,2.1,12.9,894.0,1066.68,800.59
2018,3,23,11,45,1009.0,86.0,2.2,13.1,901.0,1056.18,794.1
2018,3,23,12,0,1010.0,86.0,2.3,13.3,908.0,1041.6,785.03
2018,3,23,12,15,1009.5,86.0,2.45,13.4,907.0,1021.61,773.26
2018,3,23,12,30,1009.0,86.0,2.6,13.5,906.0,997.73,758.79
2018,3,23,12,45,1006.5,85.5,2.7,13.55,896.0,967.79,739.74
2018,3,23,13,0,1004.0,85.0,2.8,13.6,886.0,934.31,718.13
2018,3,23,13,15,1000.0,84.0,2.85,13.6,868.0,895.7,692.51
2018,3,23,13,30,996.0,83.0,2.9,13.6,850.0,853.99,664.5
2018,3,23,13,45,989.5,82.5,3.0,13.55,824.0,808.04,633.6
2018,3,23,14,0,983.0,82.0,3.1,13.5,798.0,759.58,600.41
2018,3,23,14,15,973.5,80.5,3.1,13.35,764.0,705.92,560.58
2018,3,23,14,30,964.0,79.0,3.1,13.2,730.0,650.52,517.67
2018,3,23,14,45,952.0,77.5,3.15,13.0,690.0,592.3,471.49
2018,3,23,15,0,940.0,76.0,3.2,12.8,650.0,533.14,422.95
2018,3,23,15,15,924.0,74.0,3.2,12.8,604.0,471.12,370.07
2018,3,23,15,30,908.0,72.0,3.2,12.8,558.0,409.17,315.59
2018,3,23,15,45,885.5,69.5,3.2,12.25,507.5,345.08,258.6
2018,3,23,16,0,863.0,67.0,3.2,11.7,457.0,282.39,201.75
2018,3,23,16,15,830.0,64.0,3.1,11.2,402.5,215.41,142.11
2018,3,23,16,30,797.0,61.0,3.0,10.7,348.0,155.05,91.18
2018,3,23,16,45,703.5,61.0,2.85,10.25,285.0,96.86,52.29
2018,3,23,17,0,610.0,61.0,2.7,9.8,222.0,46.14,36.34
2018,3,23,17,15,521.5,53.5,2.45,9.05,169.0,39.48,30.28
2018,3,23,17,30,433.0,46.0,2.2,8.3,116.0,35.48,26.36
2018,3,23,17,45,334.0,34.5,2.0,7.55,76.5,27.54,18.48
2018,3,23,18,0,235.0,23.0,1.8,6.8,37.0,19.14,3.91
2018,3,23,18,15,117.5,11.5,1.75,6.55,18.5,10.96,0.0
2018,3,23,18,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,24,5,45,7.5,1.5,1.1,4.7,1.5,0.0,0.0
2018,3,24,6,0,15.0,3.0,1.1,4.9,3.0,0.0,0.0
2018,3,24,6,15,125.0,18.0,1.25,5.4,27.5,57.65,0.0
2018,3,24,6,30,235.0,33.0,1.4,5.9,52.0,148.84,105.49
2018,3,24,6,45,351.0,44.0,1.6,6.4,96.5,225.24,182.35
2018,3,24,7,0,467.0,55.0,1.8,6.9,141.0,315.14,262.68
2018,3,24,7,15,551.5,62.0,1.85,7.2,195.5,394.86,332.67
2018,3,24,7,30,636.0,69.0,1.9,7.5,250.0,481.73,405.9
2018,3,24,7,45,595.0,87.0,1.95,7.8,283.0,507.29,426.55
2018,3,24,8,0,554.0,105.0,2.0,8.1,316.0,527.02,441.48
2018,3,24,8,15,394.5,148.0,2.05,8.35,309.0,479.03,399.81
2018,3,24,8,30,235.0,191.0,2.1,8.6,302.0,408.57,339.43
2018,3,24,8,45,161.5,217.5,2.2,8.8,297.5,374.27,309.51
2018,3,24,9,0,88.0,244.0,2.3,9.0,293.0,333.46,273.71
2018,3,24,9,15,128.5,264.5,2.4,9.25,342.0,405.58,331.5
2018,3,24,9,30,169.0,285.0,2.5,9.5,391.0,466.39,378.92
2018,3,24,9,45,100.5,275.0,2.6,9.7,339.0,379.04,307.5
2018,3,24,10,0,32.0,265.0,2.7,9.9,287.0,303.25,244.56
2018,3,24,10,15,82.0,294.5,2.9,10.2,354.5,382.16,308.59
2018,3,24,10,30,132.0,324.0,3.1,10.5,422.0,475.84,381.96
2018,3,24,10,45,231.0,337.0,3.3,10.8,514.5,598.38,477.19
2018,3,24,11,0,330.0,350.0,3.5,11.1,607.0,706.15,558.85
2018,3,24,11,15,186.0,286.5,3.65,11.2,432.0,493.8,395.41
2018,3,24,11,30,42.0,223.0,3.8,11.3,257.0,261.54,209.67
2018,3,24,11,45,25.5,213.0,3.95,11.45,233.5,234.35,187.59
2018,3,24,12,0,9.0,203.0,4.1,11.6,210.0,200.88,159.88
2018,3,24,12,15,44.5,278.0,4.25,11.65,314.0,315.07,252.51
2018,3,24,12,30,80.0,353.0,4.4,11.7,418.0,420.89,336.13
2018,3,24,12,45,126.0,363.5,4.5,11.75,465.0,476.07,380.02
2018,3,24,13,0,172.0,374.0,4.6,11.8,512.0,518.16,413.63
2018,3,24,13,15,125.0,351.5,4.6,11.7,450.5,448.7,358.91
2018,3,24,13,30,78.0,329.0,4.6,11.6,389.0,376.65,301.89
2018,3,24,13,45,209.5,321.5,4.6,11.5,476.5,464.97,374.88
2018,3,24,14,0,341.0,314.0,4.6,11.4,564.0,539.77,435.06
2018,3,24,14,15,299.0,296.5,4.55,11.2,508.5,476.66,385.1
2018,3,24,14,30,257.0,279.0,4.5,11.0,453.0,417.06,337.83
2018,3,24,14,45,195.0,256.0,4.45,10.85,384.0,344.24,279.26
2018,3,24,15,0,133.0,233.0,4.4,10.7,315.0,280.07,227.15
2018,3,24,15,15,113.5,225.5,4.4,10.7,292.0,254.74,206.35
