Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,17,0,596.0,74.0,1.8,16.7,250.0,60.99,40.05
2018,4,3,17,15,439.5,68.0,1.7,15.65,183.5,50.06,38.93
2018,4,3,17,30,283.0,62.0,1.6,14.6,117.0,46.46,35.64
2018,4,3,17,45,237.0,46.0,1.45,13.55,82.5,35.21,25.29
2018,4,3,18,0,191.0,30.0,1.3,12.5,48.0,23.41,13.71
2018,4,3,18,15,105.5,17.5,1.3,12.0,26.5,16.68,0.0
2018,4,3,18,30,20.0,5.0,1.3,11.5,5.0,0.0,0.0
2018,4,3,18,45,10.0,2.5,1.3,11.0,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,4,5,45,5.0,6.5,0.85,9.15,6.5,0.0,0.0
2018,4,4,6,0,10.0,13.0,0.8,9.4,13.0,15.37,0.0
2018,4,4,6,15,21.5,28.0,0.9,9.9,30.5,38.57,24.03
2018,4,4,6,30,33.0,43.0,1.0,10.4,48.0,59.73,44.7
2018,4,4,6,45,20.0,42.5,1.15,10.9,46.0,51.43,38.67
2018,4,4,7,0,7.0,42.0,1.3,11.4,44.0,42.68,31.4
2018,4,4,7,15,9.5,78.0,1.35,12.05,81.0,80.28,63.68
2018,4,4,7,30,12.0,114.0,1.4,12.7,118.0,119.88,96.9
2018,4,4,7,45,97.5,147.0,1.45,13.35,188.5,231.05,190.23
2018,4,4,8,0,183.0,180.0,1.5,14.0,259.0,333.84,273.28
2018,4,4,8,15,244.5,198.0,1.5,14.65,317.5,418.73,338.88
2018,4,4,8,30,306.0,216.0,1.5,15.3,376.0,496.57,397.16
2018,4,4,8,45,415.0,208.5,1.5,15.95,446.5,601.08,474.52
2018,4,4,9,0,524.0,201.0,1.5,16.6,517.0,699.83,544.81
2018,4,4,9,15,556.5,204.5,1.55,17.1,561.5,746.92,575.83
2018,4,4,9,30,589.0,208.0,1.6,17.6,606.0,793.5,606.47
2018,4,4,9,45,503.5,251.0,1.7,18.15,604.0,772.02,587.1
2018,4,4,10,0,418.0,294.0,1.8,18.7,602.0,743.88,563.75
2018,4,4,10,15,361.5,328.5,1.85,18.75,602.5,717.45,543.34
2018,4,4,10,30,305.0,363.0,1.9,18.8,603.0,700.91,529.45
2018,4,4,10,45,299.5,376.5,1.9,18.9,617.5,708.9,533.96
2018,4,4,11,0,294.0,390.0,1.9,19.0,632.0,715.24,537.17
2018,4,4,11,15,323.0,388.0,1.85,18.8,658.5,737.27,552.76
2018,4,4,11,30,352.0,386.0,1.8,18.6,685.0,757.56,566.92
2018,4,4,11,45,293.5,405.5,1.7,18.45,656.0,713.86,534.09
2018,4,4,12,0,235.0,425.0,1.6,18.3,627.0,659.3,494.33
2018,4,4,12,15,281.5,413.0,1.5,18.25,654.5,691.78,517.84
2018,4,4,12,30,328.0,401.0,1.4,18.2,682.0,710.75,531.1
2018,4,4,12,45,435.0,362.0,1.35,18.15,730.0,759.31,566.52
2018,4,4,13,0,542.0,323.0,1.3,18.1,778.0,794.37,591.91
2018,4,4,13,15,545.0,311.5,1.45,18.3,761.0,762.59,571.34
2018,4,4,13,30,548.0,300.0,1.6,18.5,744.0,728.93,549.62
2018,4,4,13,45,501.5,304.5,1.75,18.65,701.0,671.92,510.01
2018,4,4,14,0,455.0,309.0,1.9,18.8,658.0,617.08,471.14
2018,4,4,14,15,363.5,319.5,2.05,18.8,591.0,539.09,414.16
2018,4,4,14,30,272.0,330.0,2.2,18.8,524.0,471.52,363.76
2018,4,4,14,45,206.5,313.5,2.35,18.75,456.0,401.49,311.26
2018,4,4,15,0,141.0,297.0,2.5,18.7,388.0,339.55,264.14
2018,4,4,15,15,284.0,252.0,2.5,18.7,419.5,351.19,272.65
2018,4,4,15,30,427.0,207.0,2.5,18.7,451.0,346.16,265.59
2018,4,4,15,45,409.5,193.5,2.5,18.1,411.0,299.84,227.5
2018,4,4,16,0,392.0,180.0,2.5,17.5,371.0,255.3,190.42
2018,4,4,16,15,256.0,160.0,2.3,16.85,279.0,186.12,138.06
2018,4,4,16,30,120.0,140.0,2.1,16.2,187.0,135.37,102.34
2018,4,4,16,45,122.0,128.5,1.9,15.6,170.5,115.49,87.11
2018,4,4,17,0,124.0,117.0,1.7,15.0,154.0,94.89,73.58
2018,4,4,17,15,85.5,95.0,1.55,14.2,118.0,76.19,62.29
2018,4,4,17,30,47.0,73.0,1.4,13.4,82.0,61.94,49.52
2018,4,4,17,45,30.0,52.5,1.25,12.65,57.5,45.28,34.26
2018,4,4,18,0,13.0,32.0,1.1,11.9,33.0,28.33,18.04
2018,4,4,18,15,8.0,17.5,1.05,11.7,18.0,15.7,0.0
2018,4,4,18,30,3.0,3.0,1.0,11.5,3.0,2.86,0.0
2018,4,4,18,45,1.5,1.5,1.0,11.3,1.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,5,5,45,1.0,3.0,1.0,8.2,3.0,0.0,0.0
2018,4,5,6,0,2.0,6.0,1.0,8.6,6.0,6.32,0.0
2018,4,5,6,15,1.0,13.5,1.1,9.25,13.5,12.87,4.6
2018,4,5,6,30,0.0,21.0,1.2,9.9,21.0,19.47,10.97
2018,4,5,6,45,15.0,40.0,1.35,10.55,43.5,46.09,34.22
2018,4,5,7,0,30.0,59.0,1.5,11.2,66.0,74.85,59.37
2018,4,5,7,15,52.5,81.5,1.45,11.85,98.0,113.45,92.67
2018,4,5,7,30,75.0,104.0,1.4,12.5,130.0,162.75,134.23
2018,4,5,7,45,43.0,112.5,1.35,13.1,128.0,143.73,117.06
2018,4,5,8,0,11.0,121.0,1.3,13.7,126.0,124.16,99.34
2018,4,5,8,15,20.5,159.0,1.1,13.95,169.5,170.73,137.37
2018,4,5,8,30,30.0,197.0,0.9,14.2,213.0,228.96,183.47
2018,4,5,8,45,77.0,237.0,0.75,14.5,282.5,312.96,249.36
2018,4,5,9,0,124.0,277.0,0.6,14.8,352.0,412.9,324.1
2018,4,5,9,15,100.5,278.5,0.55,15.4,342.0,380.99,297.03
2018,4,5,9,30,77.0,280.0,0.5,16.0,332.0,361.06,280.07
2018,4,5,9,45,203.5,306.5,0.45,16.6,455.0,523.44,400.8
2018,4,5,10,0,330.0,333.0,0.4,17.2,578.0,690.07,514.82
2018,4,5,10,15,330.0,346.5,0.55,17.8,599.5,706.94,523.82
2018,4,5,10,30,330.0,360.0,0.7,18.4,621.0,722.17,533.79
2018,4,5,10,45,389.5,351.0,0.8,18.95,667.5,769.89,566.71
2018,4,5,11,0,449.0,342.0,0.9,19.5,714.0,828.19,605.43
2018,4,5,11,15,347.0,379.0,1.05,19.6,669.5,751.23,552.36
2018,4,5,11,30,245.0,416.0,1.2,19.7,625.0,684.7,506.09
2018,4,5,11,45,351.0,385.5,1.4,19.75,687.0,748.31,554.81
2018,4,5,12,0,457.0,355.0,1.6,19.8,749.0,817.62,605.19
2018,4,5,12,15,293.0,387.5,1.85,19.55,640.0,676.16,506.39
2018,4,5,12,30,129.0,420.0,2.1,19.3,531.0,540.21,408.17
2018,4,5,12,45,89.0,397.0,2.35,19.05,473.0,466.53,355.8
2018,4,5,13,0,49.0,374.0,2.6,18.8,415.0,404.28,309.91
2018,4,5,13,15,55.5,374.0,2.65,18.5,419.5,405.42,311.84
2018,4,5,13,30,62.0,374.0,2.7,18.2,424.0,405.8,312.92
2018,4,5,13,45,94.0,373.0,2.75,17.9,446.5,423.25,327.52
2018,4,5,14,0,126.0,372.0,2.8,17.6,469.0,440.57,341.76
2018,4,5,14,15,110.5,353.5,2.8,17.35,436.0,401.44,312.45
2018,4,5,14,30,95.0,335.0,2.8,17.1,403.0,366.79,286.49
2018,4,5,14,45,95.5,314.5,2.85,16.85,379.5,340.73,267.12
2018,4,5,15,0,96.0,294.0,2.9,16.6,356.0,314.7,247.44
2018,4,5,15,15,104.5,271.5,2.9,16.6,335.0,290.51,228.61
2018,4,5,15,30,113.0,249.0,2.9,16.6,314.0,264.07,207.57
2018,4,5,15,45,123.5,231.5,2.65,15.85,297.0,242.37,190.21
2018,4,5,16,0,134.0,214.0,2.4,15.1,280.0,219.39,171.34
2018,4,5,16,15,125.5,188.5,2.25,14.75,245.0,185.13,143.56
2018,4,5,16,30,117.0,163.0,2.1,14.4,210.0,152.31,117.16
2018,4,5,16,45,113.0,141.0,1.95,14.05,181.0,123.83,94.89
2018,4,5,17,0,109.0,119.0,1.8,13.7,152.0,96.18,75.13
2018,4,5,17,15,90.0,97.0,1.7,13.35,120.5,77.61,63.78
2018,4,5,17,30,71.0,75.0,1.6,13.0,89.0,61.15,48.94
2018,4,5,17,45,48.5,54.0,1.5,12.65,62.5,46.49,35.37
2018,4,5,18,0,26.0,33.0,1.4,12.3,36.0,29.19,18.9
2018,4,5,18,15,13.5,18.0,1.35,12.1,19.5,16.17,0.0
2018,4,5,18,30,1.0,3.0,1.3,11.9,3.0,2.86,0.0
2018,4,5,18,45,0.5,1.5,1.25,11.75,1.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,10.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,10.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.25,10.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.3,10.45,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.35,10.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,1.0,11.15,1.0,0.95,0.0
2018,4,6,6,0,0.0,2.0,1.0,11.3,2.0,1.85,0.0
2018,4,6,6,15,0.0,3.5,1.1,11.5,3.5,3.24,0.0
2018,4,6,6,30,0.0,5.0,1.2,11.7,5.0,4.62,0.0
2018,4,6,6,45,0.0,7.5,1.3,11.9,7.5,6.94,0.34
2018,4,6,7,0,0.0,10.0,1.4,12.1,10.0,9.26,2.38
2018,4,6,7,15,1.5,31.5,1.5,12.3,32.0,30.1,20.47
2018,4,6,7,30,3.0,53.0,1.6,12.5,54.0,51.15,38.52
2018,4,6,7,45,11.0,102.5,1.65,12.75,107.0,105.33,84.46
2018,4,6,8,0,19.0,152.0,1.7,13.0,160.0,162.88,132.06
2018,4,6,8,15,32.5,179.0,1.8,13.25,195.0,211.16,171.23
2018,4,6,8,30,46.0,206.0,1.9,13.5,230.0,251.9,203.66
2018,4,6,8,45,65.5,229.0,2.0,13.75,267.0,293.8,236.76
2018,4,6,9,0,85.0,252.0,2.1,14.0,304.0,336.7,270.14
2018,4,6,9,15,54.0,250.0,2.25,14.3,284.0,306.69,244.62
2018,4,6,9,30,23.0,248.0,2.4,14.6,264.0,263.13,208.63
2018,4,6,9,45,22.0,257.5,2.5,14.9,273.5,271.4,214.6
2018,4,6,10,0,21.0,267.0,2.6,15.2,283.0,279.58,220.35
2018,4,6,10,15,20.0,269.0,2.7,15.55,284.5,280.01,220.03
2018,4,6,10,30,19.0,271.0,2.8,15.9,286.0,280.43,219.79
2018,4,6,10,45,16.5,257.5,2.9,16.3,271.0,263.78,206.24
2018,4,6,11,0,14.0,244.0,3.0,16.7,256.0,247.33,192.95
2018,4,6,11,15,15.5,264.0,3.05,16.85,277.5,268.11,208.93
2018,4,6,11,30,17.0,284.0,3.1,17.0,299.0,288.71,224.59
2018,4,6,11,45,16.0,274.5,3.15,17.2,288.5,277.56,215.68
2018,4,6,12,0,15.0,265.0,3.2,17.4,278.0,266.49,206.95
2018,4,6,12,15,13.0,239.0,3.15,17.3,250.0,238.59,185.32
2018,4,6,12,30,11.0,213.0,3.1,17.2,222.0,211.05,163.9
2018,4,6,12,45,16.0,249.5,3.1,17.05,263.0,249.78,194.5
2018,4,6,13,0,21.0,286.0,3.1,16.9,304.0,287.96,224.3
2018,4,6,13,15,19.5,277.5,3.05,16.8,294.0,277.18,215.98
2018,4,6,13,30,18.0,269.0,3.0,16.7,284.0,266.5,207.91
2018,4,6,13,45,15.5,252.5,2.95,16.55,265.0,247.7,193.51
2018,4,6,14,0,13.0,236.0,2.9,16.4,246.0,229.22,179.32
2018,4,6,14,15,12.5,227.5,2.85,16.35,237.0,219.77,172.17
2018,4,6,14,30,12.0,219.0,2.8,16.3,228.0,210.37,165.04
2018,4,6,14,45,14.5,220.0,2.8,16.25,230.0,211.3,166.15
2018,4,6,15,0,17.0,221.0,2.8,16.2,232.0,211.77,166.86
2018,4,6,15,15,15.0,200.5,2.8,16.2,210.0,190.61,150.29
2018,4,6,15,30,13.0,180.0,2.8,16.2,188.0,169.82,133.95
2018,4,6,15,45,9.5,159.0,2.75,16.1,164.5,148.49,117.1
2018,4,6,16,0,6.0,138.0,2.7,16.0,141.0,127.74,100.61
2018,4,6,16,15,37.0,134.5,2.65,15.85,149.5,127.31,99.43
2018,4,6,16,30,68.0,131.0,2.6,15.7,158.0,124.43,95.92
2018,4,6,16,45,76.0,116.0,2.5,15.55,142.5,102.95,78.45
2018,4,6,17,0,84.0,101.0,2.4,15.4,127.0,83.69,64.44
2018,4,6,17,15,42.5,75.5,2.15,15.15,88.5,65.83,52.97
2018,4,6,17,30,1.0,50.0,1.9,14.9,50.0,46.0,35.24
2018,4,6,17,45,0.5,35.0,1.65,14.65,35.0,32.52,22.92
2018,4,6,18,0,0.0,20.0,1.4,14.4,20.0,18.55,9.96
2018,4,6,18,15,3.0,12.0,1.35,14.3,12.0,11.13,0.0
2018,4,6,18,30,6.0,4.0,1.3,14.2,4.0,3.81,0.0
2018,4,6,18,45,3.0,2.0,1.25,14.1,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,7,5,45,24.5,5.5,2.9,12.9,6.5,11.39,0.0
2018,4,7,6,0,49.0,11.0,3.1,12.9,13.0,34.08,0.0
2018,4,7,6,15,71.0,15.0,3.15,12.85,23.0,53.61,36.69
2018,4,7,6,30,93.0,19.0,3.2,12.8,33.0,70.3,53.31
2018,4,7,6,45,60.0,26.5,3.25,12.8,37.0,61.76,47.53
2018,4,7,7,0,27.0,34.0,3.3,12.8,41.0,50.63,38.32
2018,4,7,7,15,13.5,36.5,3.2,12.85,40.0,42.25,31.06
2018,4,7,7,30,0.0,39.0,3.1,12.9,39.0,36.21,25.54
2018,4,7,7,45,13.0,62.5,3.05,12.95,68.5,69.3,54.05
2018,4,7,8,0,26.0,86.0,3.0,13.0,98.0,103.41,83.06
2018,4,7,8,15,95.0,161.0,3.05,13.4,211.0,249.06,204.85
2018,4,7,8,30,164.0,236.0,3.1,13.8,324.0,393.86,320.64
2018,4,7,8,45,124.0,245.0,3.2,14.2,315.0,373.83,301.92
2018,4,7,9,0,84.0,254.0,3.3,14.6,306.0,337.88,271.39
2018,4,7,9,15,101.0,286.5,3.3,15.0,353.0,390.12,311.56
2018,4,7,9,30,118.0,319.0,3.3,15.4,400.0,456.49,361.35
2018,4,7,9,45,101.0,327.5,3.35,15.8,399.5,435.96,343.73
2018,4,7,10,0,84.0,336.0,3.4,16.2,399.0,428.32,336.27
2018,4,7,10,15,102.0,361.0,3.45,16.4,440.5,472.36,369.36
2018,4,7,10,30,120.0,386.0,3.5,16.6,482.0,530.04,411.84
2018,4,7,10,45,237.5,383.5,3.5,16.8,579.5,641.41,496.63
2018,4,7,11,0,355.0,381.0,3.5,17.0,677.0,765.72,587.51
2018,4,7,11,15,346.0,392.0,3.55,17.1,684.5,764.08,584.58
2018,4,7,11,30,337.0,403.0,3.6,17.2,692.0,760.72,581.38
2018,4,7,11,45,349.5,400.5,3.7,17.3,702.5,762.43,582.91
2018,4,7,12,0,362.0,398.0,3.8,17.4,713.0,762.27,583.12
2018,4,7,12,15,432.5,369.5,3.85,17.4,745.0,795.82,609.02
2018,4,7,12,30,503.0,341.0,3.9,17.4,777.0,817.14,626.05
2018,4,7,12,45,537.0,323.5,3.95,17.35,784.0,811.76,623.37
2018,4,7,13,0,571.0,306.0,4.0,17.3,791.0,802.66,618.16
2018,4,7,13,15,548.5,308.0,4.0,17.25,766.0,762.14,588.8
2018,4,7,13,30,526.0,310.0,4.0,17.2,741.0,721.24,559.06
2018,4,7,13,45,579.5,275.0,4.0,17.15,736.0,701.91,546.54
2018,4,7,14,0,633.0,240.0,4.0,17.1,731.0,678.15,530.13
2018,4,7,14,15,684.5,206.0,4.0,16.9,717.0,646.93,507.82
2018,4,7,14,30,736.0,172.0,4.0,16.7,703.0,609.28,479.79
2018,4,7,14,45,599.0,206.5,4.05,16.55,623.5,524.24,412.98
2018,4,7,15,0,462.0,241.0,4.1,16.4,544.0,449.66,353.8
2018,4,7,15,15,484.0,215.0,4.1,16.4,513.0,406.8,318.73
2018,4,7,15,30,506.0,189.0,4.1,16.4,482.0,361.13,280.04
2018,4,7,15,45,438.0,187.0,4.05,15.85,425.0,303.78,233.03
2018,4,7,16,0,370.0,185.0,4.0,15.3,368.0,256.15,194.09
2018,4,7,16,15,450.5,152.0,3.9,14.9,350.5,216.64,156.76
2018,4,7,16,30,531.0,119.0,3.8,14.5,333.0,170.04,113.74
2018,4,7,16,45,542.0,101.5,3.7,14.05,293.5,121.19,76.1
2018,4,7,17,0,553.0,84.0,3.6,13.6,254.0,70.18,47.48
2018,4,7,17,15,507.0,75.0,3.3,12.95,207.5,55.65,44.38
2018,4,7,17,30,461.0,66.0,3.0,12.3,161.0,51.25,40.32
2018,4,7,17,45,347.5,54.0,2.75,11.7,113.5,41.46,31.15
2018,4,7,18,0,234.0,42.0,2.5,11.1,66.0,33.05,22.57
2018,4,7,18,15,129.5,25.0,2.55,10.75,37.0,20.05,0.0
2018,4,7,18,30,25.0,8.0,2.6,10.4,8.0,7.63,0.0
2018,4,7,18,45,12.5,4.0,2.6,10.1,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,7.15,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,8,5,45,62.0,12.0,3.05,7.45,15.5,27.14,0.0
2018,4,8,6,0,124.0,24.0,3.2,7.6,31.0,76.36,13.71
2018,4,8,6,15,252.5,39.0,3.4,8.0,72.0,156.32,119.2
2018,4,8,6,30,381.0,54.0,3.6,8.4,113.0,241.56,196.51
2018,4,8,6,45,440.0,64.5,3.75,8.8,158.5,304.21,253.95
2018,4,8,7,0,499.0,75.0,3.9,9.2,204.0,372.57,314.49
2018,4,8,7,15,556.5,84.5,4.0,9.7,258.5,443.95,375.36
2018,4,8,7,30,614.0,94.0,4.1,10.2,313.0,519.7,437.71
2018,4,8,7,45,670.5,96.5,4.15,10.7,370.0,590.63,494.28
2018,4,8,8,0,727.0,99.0,4.2,11.2,427.0,664.51,551.14
2018,4,8,8,15,763.0,101.5,4.15,11.65,481.5,725.1,594.22
2018,4,8,8,30,799.0,104.0,4.1,12.1,536.0,782.5,633.97
2018,4,8,8,45,829.5,104.0,4.05,12.55,587.0,835.96,669.98
2018,4,8,9,0,860.0,104.0,4.0,13.0,638.0,888.38,704.51
2018,4,8,9,15,878.0,105.0,3.95,13.4,682.0,929.26,730.29
2018,4,8,9,30,896.0,106.0,3.9,13.8,726.0,959.82,748.53
2018,4,8,9,45,911.0,106.0,3.85,14.2,764.5,991.43,767.42
2018,4,8,10,0,926.0,106.0,3.8,14.6,803.0,1020.03,784.07
2018,4,8,10,15,933.0,107.5,3.8,14.95,833.0,1039.22,794.72
2018,4,8,10,30,940.0,109.0,3.8,15.3,863.0,1054.76,803.03
2018,4,8,10,45,944.5,110.5,3.8,15.65,885.5,1064.06,807.22
2018,4,8,11,0,949.0,112.0,3.8,16.0,908.0,1069.48,808.98
2018,4,8,11,15,951.0,113.0,3.85,16.25,922.0,1067.97,806.94
2018,4,8,11,30,953.0,114.0,3.9,16.5,936.0,1062.55,802.47
2018,4,8,11,45,953.0,114.5,3.95,16.75,941.0,1050.77,793.88
2018,4,8,12,0,953.0,115.0,4.0,17.0,946.0,1035.19,782.89
2018,4,8,12,15,953.0,115.0,4.0,17.1,944.5,1015.38,769.26
2018,4,8,12,30,953.0,115.0,4.0,17.2,943.0,991.94,753.26
2018,4,8,12,45,952.0,113.5,4.0,17.3,932.5,962.57,733.26
2018,4,8,13,0,951.0,112.0,4.0,17.4,922.0,929.88,710.98
2018,4,8,13,15,946.5,111.5,4.0,17.45,903.5,892.09,685.23
2018,4,8,13,30,942.0,111.0,4.0,17.5,885.0,851.48,657.38
2018,4,8,13,45,934.5,110.5,4.0,17.5,858.5,806.01,626.0
2018,4,8,14,0,927.0,110.0,4.0,17.5,832.0,758.36,592.76
2018,4,8,14,15,917.0,108.5,3.95,17.4,798.0,706.18,553.64
2018,4,8,14,30,907.0,107.0,3.9,17.3,764.0,652.53,512.32
2018,4,8,14,45,893.5,105.0,3.9,17.2,723.0,595.29,467.29
2018,4,8,15,0,880.0,103.0,3.9,17.1,682.0,535.91,419.3
2018,4,8,15,15,863.5,100.5,3.9,17.1,636.5,475.44,368.83
2018,4,8,15,30,847.0,98.0,3.9,17.1,591.0,415.36,317.18
2018,4,8,15,45,822.5,95.0,3.8,16.6,540.0,352.9,262.92
2018,4,8,16,0,798.0,92.0,3.7,16.1,489.0,292.36,209.31
2018,4,8,16,15,764.0,88.0,3.55,15.65,435.0,231.21,155.75
2018,4,8,16,30,730.0,84.0,3.4,15.2,381.0,169.76,104.37
2018,4,8,16,45,682.5,79.5,3.25,14.75,326.0,114.22,64.45
2018,4,8,17,0,635.0,75.0,3.1,14.3,271.0,64.5,41.09
2018,4,8,17,15,565.0,68.0,2.75,13.45,217.5,49.42,38.74
2018,4,8,17,30,495.0,61.0,2.4,12.6,164.0,46.42,36.0
2018,4,8,17,45,384.5,50.0,2.1,11.75,116.0,39.51,29.48
2018,4,8,18,0,274.0,39.0,1.8,10.9,68.0,30.53,20.59
2018,4,8,18,15,156.0,24.0,1.75,10.5,38.5,19.15,0.74
2018,4,8,18,30,38.0,9.0,1.7,10.1,9.0,8.58,0.0
2018,4,8,18,45,19.0,4.5,1.65,9.7,4.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,9,5,45,19.0,10.5,1.2,7.65,11.5,14.86,0.0
2018,4,9,6,0,38.0,21.0,1.2,8.2,23.0,37.62,10.29
2018,4,9,6,15,43.5,39.0,1.4,9.1,44.0,65.45,48.1
2018,4,9,6,30,49.0,57.0,1.6,10.0,65.0,83.22,65.17
2018,4,9,6,45,83.5,79.5,1.8,10.95,99.0,133.74,109.14
2018,4,9,7,0,118.0,102.0,2.0,11.9,133.0,181.28,149.99
2018,4,9,7,15,107.5,119.5,2.05,12.6,152.5,199.21,164.86
2018,4,9,7,30,97.0,137.0,2.1,13.3,172.0,215.96,178.07
2018,4,9,7,45,99.5,165.5,2.1,14.0,206.5,253.73,208.02
2018,4,9,8,0,102.0,194.0,2.1,14.7,241.0,280.39,228.28
2018,4,9,8,15,152.0,214.5,2.05,15.45,293.0,355.44,287.39
2018,4,9,8,30,202.0,235.0,2.0,16.2,345.0,423.16,338.96
2018,4,9,8,45,345.0,228.0,1.95,16.9,435.5,553.54,438.51
2018,4,9,9,0,488.0,221.0,1.9,17.6,526.0,694.16,540.26
2018,4,9,9,15,641.0,184.0,1.85,18.2,612.5,809.78,620.64
2018,4,9,9,30,794.0,147.0,1.8,18.8,699.0,920.16,691.1
2018,4,9,9,45,669.0,205.5,1.7,19.45,687.0,886.96,663.4
2018,4,9,10,0,544.0,264.0,1.6,20.1,675.0,834.82,622.2
2018,4,9,10,15,620.5,243.5,1.55,20.7,729.5,896.58,662.71
2018,4,9,10,30,697.0,223.0,1.5,21.3,784.0,954.53,697.5
2018,4,9,10,45,808.5,175.5,1.4,21.85,843.0,1008.96,727.68
2018,4,9,11,0,920.0,128.0,1.3,22.4,902.0,1058.65,753.99
2018,4,9,11,15,923.5,128.0,1.35,22.8,916.0,1057.43,751.76
2018,4,9,11,30,927.0,128.0,1.4,23.2,930.0,1052.41,747.99
2018,4,9,11,45,929.5,127.0,1.4,23.55,936.0,1041.6,740.09
2018,4,9,12,0,932.0,126.0,1.4,23.9,942.0,1027.05,730.09
2018,4,9,12,15,935.0,123.5,1.45,24.1,940.5,1007.75,718.52
2018,4,9,12,30,938.0,121.0,1.5,24.3,939.0,984.82,704.73
2018,4,9,12,45,940.5,117.5,1.55,24.55,929.5,956.88,687.63
2018,4,9,13,0,943.0,114.0,1.6,24.8,920.0,925.47,668.29
2018,4,9,13,15,911.5,126.5,1.6,24.85,892.5,878.41,638.61
2018,4,9,13,30,880.0,139.0,1.6,24.9,865.0,833.78,610.36
2018,4,9,13,45,697.0,216.5,1.6,24.9,780.5,735.29,542.86
2018,4,9,14,0,514.0,294.0,1.6,24.9,696.0,644.09,477.32
2018,4,9,14,15,490.0,286.5,1.6,24.8,657.0,593.05,442.06
2018,4,9,14,30,466.0,279.0,1.6,24.7,618.0,543.16,406.53
2018,4,9,14,45,476.5,257.5,1.6,24.6,588.0,501.29,376.32
2018,4,9,15,0,487.0,236.0,1.6,24.5,558.0,457.7,343.81
2018,4,9,15,15,601.0,183.5,1.6,24.5,553.5,432.22,323.01
2018,4,9,15,30,715.0,131.0,1.6,24.5,549.0,391.74,288.57
2018,4,9,15,45,675.0,127.5,1.55,23.9,495.5,330.76,239.23
2018,4,9,16,0,635.0,124.0,1.5,23.3,442.0,273.78,192.35
2018,4,9,16,15,515.0,133.0,1.35,22.6,373.0,214.73,147.05
2018,4,9,16,30,395.0,142.0,1.2,21.9,304.0,169.37,115.04
2018,4,9,16,45,272.5,118.5,1.1,21.15,223.0,116.87,80.22
2018,4,9,17,0,150.0,95.0,1.0,20.4,142.0,76.39,55.98
2018,4,9,17,15,114.5,70.5,1.0,19.5,102.5,59.3,46.37
2018,4,9,17,30,79.0,46.0,1.0,18.6,63.0,40.01,29.52
2018,4,9,17,45,67.0,37.5,1.0,17.65,49.0,32.8,22.97
2018,4,9,18,0,55.0,29.0,1.0,16.7,35.0,25.42,15.86
2018,4,9,18,15,27.5,16.0,0.95,16.25,19.0,14.3,0.43
2018,4,9,18,30,0.0,3.0,0.9,15.8,3.0,2.86,0.0
2018,4,9,18,45,0.0,1.5,0.9,15.35,1.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,10,5,45,34.0,11.5,1.15,11.85,13.5,19.72,0.0
2018,4,10,6,0,68.0,23.0,1.2,12.1,27.0,54.12,22.76
2018,4,10,6,15,123.5,40.5,1.4,12.55,57.5,103.05,77.4
2018,4,10,6,30,179.0,58.0,1.6,13.0,88.0,153.01,121.99
2018,4,10,6,45,222.0,76.5,1.85,13.45,127.0,204.25,167.1
2018,4,10,7,0,265.0,95.0,2.1,13.9,166.0,259.77,214.83
2018,4,10,7,15,296.5,113.5,2.15,14.35,209.0,312.46,258.72
2018,4,10,7,30,328.0,132.0,2.2,14.8,252.0,367.62,303.25
2018,4,10,7,45,296.5,158.5,2.25,15.2,279.5,391.21,320.46
2018,4,10,8,0,265.0,185.0,2.3,15.6,307.0,410.82,333.95
2018,4,10,8,15,297.5,205.0,2.25,16.1,356.5,468.56,377.49
2018,4,10,8,30,330.0,225.0,2.2,16.6,406.0,527.83,420.81
2018,4,10,8,45,308.0,250.5,2.2,17.05,431.0,548.44,433.22
2018,4,10,9,0,286.0,276.0,2.2,17.5,456.0,566.25,443.57
2018,4,10,9,15,300.0,290.0,2.2,17.85,490.0,600.94,467.46
2018,4,10,9,30,314.0,304.0,2.2,18.2,524.0,635.1,490.5
2018,4,10,9,45,424.5,287.0,2.2,18.55,600.5,738.91,565.2
2018,4,10,10,0,535.0,270.0,2.2,18.9,677.0,833.06,630.56
2018,4,10,10,15,622.5,245.5,2.25,19.15,736.0,901.14,677.02
2018,4,10,10,30,710.0,221.0,2.3,19.4,795.0,965.84,719.42
2018,4,10,10,45,721.5,223.0,2.35,19.6,820.0,980.6,727.66
2018,4,10,11,0,733.0,225.0,2.4,19.8,845.0,992.18,734.42
2018,4,10,11,15,687.0,255.5,2.45,19.9,844.0,972.88,721.23
2018,4,10,11,30,641.0,286.0,2.5,20.0,843.0,949.85,704.37
2018,4,10,11,45,585.0,317.0,2.55,20.1,828.0,914.72,679.29
2018,4,10,12,0,529.0,348.0,2.6,20.2,813.0,879.47,654.04
2018,4,10,12,15,615.0,298.0,2.65,20.25,837.0,895.84,668.27
2018,4,10,12,30,701.0,248.0,2.7,20.3,861.0,907.39,678.68
2018,4,10,12,45,724.5,232.0,2.75,20.35,859.5,889.6,667.36
2018,4,10,13,0,748.0,216.0,2.8,20.4,858.0,867.96,653.39
2018,4,10,13,15,648.0,257.0,2.85,20.35,805.0,795.92,602.15
2018,4,10,13,30,548.0,298.0,2.9,20.3,752.0,726.95,552.27
2018,4,10,13,45,472.5,318.0,2.95,20.25,700.5,662.59,505.59
2018,4,10,14,0,397.0,338.0,3.0,20.2,649.0,600.12,459.55
2018,4,10,14,15,363.5,331.5,3.0,19.95,607.5,549.46,422.62
2018,4,10,14,30,330.0,325.0,3.0,19.7,566.0,501.09,386.73
2018,4,10,14,45,255.5,317.5,3.05,19.45,498.0,431.76,334.38
2018,4,10,15,0,181.0,310.0,3.1,19.2,430.0,370.08,287.38
2018,4,10,15,15,124.0,279.5,3.1,19.2,359.0,304.65,237.03
2018,4,10,15,30,67.0,249.0,3.1,19.2,288.0,247.77,193.16
2018,4,10,15,45,55.0,224.0,3.15,18.4,254.5,216.04,169.04
2018,4,10,16,0,43.0,199.0,3.2,17.6,221.0,186.06,145.99
2018,4,10,16,15,76.0,184.5,3.15,17.05,218.0,175.36,136.54
2018,4,10,16,30,109.0,170.0,3.1,16.5,215.0,156.86,120.4
2018,4,10,16,45,71.5,130.0,3.1,16.0,158.0,117.09,90.16
2018,4,10,17,0,34.0,90.0,3.1,15.5,101.0,79.16,61.11
2018,4,10,17,15,41.0,84.5,3.0,14.95,95.0,72.71,59.13
2018,4,10,17,30,48.0,79.0,2.9,14.4,89.0,66.84,53.81
2018,4,10,17,45,31.0,58.5,2.75,13.9,64.5,50.27,38.7
2018,4,10,18,0,14.0,38.0,2.6,13.4,40.0,33.4,23.0
2018,4,10,18,15,8.0,22.0,2.6,13.15,23.0,19.65,4.42
2018,4,10,18,30,2.0,6.0,2.6,12.9,6.0,5.72,0.0
2018,4,10,18,45,1.0,3.0,2.6,12.65,3.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,11,5,15,3.0,1.0,2.45,7.15,1.0,0.0,0.0
2018,4,11,5,30,6.0,2.0,2.6,7.4,2.0,0.0,0.0
2018,4,11,5,45,8.0,10.5,2.75,7.65,11.0,12.09,0.0
2018,4,11,6,0,10.0,19.0,2.9,7.9,20.0,22.18,8.24
2018,4,11,6,15,14.0,35.0,2.85,8.25,37.0,41.99,29.55
2018,4,11,6,30,18.0,51.0,2.8,8.6,54.0,60.99,46.89
2018,4,11,6,45,102.0,71.5,2.75,8.95,98.0,131.63,108.67
2018,4,11,7,0,186.0,92.0,2.7,9.3,142.0,213.39,179.67
2018,4,11,7,15,312.5,105.5,2.65,9.7,212.0,323.01,272.87
2018,4,11,7,30,439.0,119.0,2.6,10.1,282.0,435.09,365.25
2018,4,11,7,45,574.5,112.5,2.55,10.5,359.0,546.31,454.17
2018,4,11,8,0,710.0,106.0,2.5,10.9,436.0,664.19,544.77
2018,4,11,8,15,628.0,138.0,2.25,11.35,454.0,666.19,540.59
2018,4,11,8,30,546.0,170.0,2.0,11.8,472.0,653.92,526.21
2018,4,11,8,45,473.0,210.0,1.8,12.25,487.5,655.56,522.03
2018,4,11,9,0,400.0,250.0,1.6,12.7,503.0,636.87,502.93
2018,4,11,9,15,448.5,252.0,1.45,13.2,553.5,706.3,550.77
2018,4,11,9,30,497.0,254.0,1.3,13.7,604.0,763.58,587.76
2018,4,11,9,45,501.0,270.0,1.15,14.2,638.0,793.72,603.69
2018,4,11,10,0,505.0,286.0,1.0,14.7,672.0,821.66,617.83
2018,4,11,10,15,519.5,295.5,1.3,15.25,705.5,850.65,639.04
2018,4,11,10,30,534.0,305.0,1.6,15.8,739.0,877.48,658.41
2018,4,11,10,45,478.0,335.0,1.95,16.3,731.0,853.3,641.78
2018,4,11,11,0,422.0,365.0,2.3,16.8,723.0,825.88,622.69
2018,4,11,11,15,441.0,367.0,2.6,16.75,746.5,841.89,636.23
2018,4,11,11,30,460.0,369.0,2.9,16.7,770.0,855.5,647.65
2018,4,11,11,45,334.5,404.5,3.25,16.7,697.0,751.51,573.06
2018,4,11,12,0,209.0,440.0,3.6,16.7,624.0,648.51,497.3
2018,4,11,12,15,215.0,441.0,3.8,16.45,630.0,647.21,498.06
2018,4,11,12,30,221.0,442.0,4.0,16.2,636.0,644.66,497.33
2018,4,11,12,45,228.0,436.5,4.15,15.95,634.5,635.26,491.58
2018,4,11,13,0,235.0,431.0,4.3,15.7,633.0,624.65,485.08
2018,4,11,13,15,229.5,421.0,4.35,15.45,615.0,598.16,466.22
2018,4,11,13,30,224.0,411.0,4.4,15.2,597.0,571.45,447.07
2018,4,11,13,45,198.0,399.0,4.45,14.95,559.5,527.46,414.27
2018,4,11,14,0,172.0,387.0,4.5,14.7,522.0,485.24,382.49
2018,4,11,14,15,210.5,366.5,4.5,14.45,525.0,479.49,379.48
2018,4,11,14,30,249.0,346.0,4.5,14.2,528.0,470.82,373.68
2018,4,11,14,45,421.5,269.5,4.45,13.9,558.5,481.45,383.81
2018,4,11,15,0,594.0,193.0,4.4,13.6,589.0,474.14,377.77
2018,4,11,15,15,508.0,204.0,4.4,13.6,526.5,408.05,323.35
2018,4,11,15,30,422.0,215.0,4.4,13.6,464.0,351.32,276.44
2018,4,11,15,45,330.5,213.0,4.3,13.05,398.0,292.6,228.9
2018,4,11,16,0,239.0,211.0,4.2,12.5,332.0,242.52,189.13
2018,4,11,16,15,251.0,184.0,4.1,12.15,299.0,204.72,156.51
2018,4,11,16,30,263.0,157.0,4.0,11.8,266.0,165.86,123.3
2018,4,11,16,45,339.0,125.5,3.85,11.45,246.0,123.71,86.68
2018,4,11,17,0,415.0,94.0,3.7,11.1,226.0,76.4,54.02
2018,4,11,17,15,436.5,79.0,3.35,10.7,194.5,57.39,46.37
2018,4,11,17,30,458.0,64.0,3.0,10.3,163.0,48.51,38.26
2018,4,11,17,45,326.0,52.5,2.7,9.9,113.0,39.91,30.16
2018,4,11,18,0,194.0,41.0,2.4,9.5,63.0,31.87,22.17
2018,4,11,18,15,103.0,24.0,2.5,9.4,35.0,19.88,6.0
2018,4,11,18,30,12.0,7.0,2.6,9.3,7.0,6.67,0.0
2018,4,11,18,45,6.0,3.5,2.65,9.2,3.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.65,8.35,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,7.95,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,6.05,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,5.2,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.05,4.6,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,2.1,4.7,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,2.3,5.1,2.0,0.0,0.0
2018,4,12,5,45,88.0,17.0,2.5,5.5,23.0,39.28,0.0
2018,4,12,6,0,171.0,32.0,2.7,5.9,44.0,105.96,64.63
2018,4,12,6,15,295.5,44.5,3.05,6.3,87.0,180.14,142.21
2018,4,12,6,30,420.0,57.0,3.4,6.7,130.0,265.3,219.03
2018,4,12,6,45,504.0,65.0,3.7,7.1,182.5,340.43,286.88
2018,4,12,7,0,588.0,73.0,4.0,7.5,235.0,423.27,359.52
2018,4,12,7,15,642.0,79.0,4.15,7.85,290.5,493.32,419.43
2018,4,12,7,30,696.0,85.0,4.3,8.2,346.0,567.11,480.47
2018,4,12,7,45,734.0,89.5,4.45,8.6,401.0,631.32,531.92
2018,4,12,8,0,772.0,94.0,4.6,9.0,456.0,693.46,579.24
2018,4,12,8,15,796.5,98.0,4.6,9.3,507.5,748.85,619.23
2018,4,12,8,30,821.0,102.0,4.6,9.6,559.0,803.51,657.88
2018,4,12,8,45,838.5,106.0,4.65,9.95,607.0,851.13,690.77
2018,4,12,9,0,856.0,110.0,4.7,10.3,655.0,896.88,721.88
2018,4,12,9,15,710.5,163.5,4.75,10.6,636.0,852.85,686.73
2018,4,12,9,30,565.0,217.0,4.8,10.9,617.0,786.56,634.28
2018,4,12,9,45,367.0,291.0,4.8,11.2,556.0,675.6,543.56
2018,4,12,10,0,169.0,365.0,4.8,11.5,495.0,555.7,444.31
2018,4,12,10,15,147.5,375.0,4.8,11.7,491.5,545.17,434.91
2018,4,12,10,30,126.0,385.0,4.8,11.9,488.0,533.45,424.23
2018,4,12,10,45,183.0,383.0,4.8,12.1,536.5,585.94,465.54
2018,4,12,11,0,240.0,381.0,4.8,12.3,585.0,650.91,515.19
2018,4,12,11,15,254.0,384.5,4.8,12.5,603.5,664.35,524.55
2018,4,12,11,30,268.0,388.0,4.8,12.7,622.0,676.35,533.07
2018,4,12,11,45,221.5,406.0,4.8,12.85,600.5,632.02,497.86
2018,4,12,12,0,175.0,424.0,4.8,13.0,579.0,599.23,471.27
2018,4,12,12,15,118.0,366.0,4.9,13.05,470.5,479.78,379.75
2018,4,12,12,30,61.0,308.0,5.0,13.1,362.0,355.45,282.38
2018,4,12,12,45,89.5,317.0,5.05,13.2,395.0,393.7,313.47
2018,4,12,13,0,118.0,326.0,5.1,13.3,428.0,421.48,335.82
2018,4,12,13,15,111.0,324.5,5.15,13.25,419.0,407.35,324.7
2018,4,12,13,30,104.0,323.0,5.2,13.2,410.0,393.3,313.76
2018,4,12,13,45,142.0,330.5,5.25,13.15,445.0,421.37,336.85
2018,4,12,14,0,180.0,338.0,5.3,13.1,480.0,445.46,356.46
2018,4,12,14,15,243.0,331.5,5.35,12.95,515.0,470.38,377.13
2018,4,12,14,30,306.0,325.0,5.4,12.8,550.0,486.31,390.24
2018,4,12,14,45,471.5,257.0,5.45,12.65,582.5,497.98,400.75
2018,4,12,15,0,637.0,189.0,5.5,12.5,615.0,492.1,395.38
2018,4,12,15,15,609.5,186.0,5.5,12.5,571.5,438.51,349.83
2018,4,12,15,30,582.0,183.0,5.5,12.5,528.0,385.91,304.42
2018,4,12,15,45,535.0,175.0,5.45,12.05,471.5,325.95,253.25
2018,4,12,16,0,488.0,167.0,5.4,11.6,415.0,270.98,206.0
2018,4,12,16,15,548.5,138.5,5.25,11.25,389.5,226.93,164.01
2018,4,12,16,30,609.0,110.0,5.1,10.9,364.0,175.72,116.71
2018,4,12,16,45,596.5,100.0,5.0,10.55,320.5,125.93,78.54
2018,4,12,17,0,584.0,90.0,4.9,10.2,277.0,77.8,52.54
2018,4,12,17,15,516.0,81.0,4.55,9.7,223.5,59.99,48.91
2018,4,12,17,30,448.0,72.0,4.2,9.2,170.0,53.74,43.17
2018,4,12,17,45,350.5,59.0,3.8,8.7,123.0,45.03,34.93
2018,4,12,18,0,253.0,46.0,3.4,8.2,76.0,35.95,25.95
2018,4,12,18,15,145.5,29.0,3.15,7.85,44.5,23.1,9.19
2018,4,12,18,30,38.0,12.0,2.9,7.5,13.0,11.44,0.0
2018,4,12,18,45,19.0,6.0,2.6,7.1,6.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,4.75,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.35,4.65,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.25,4.45,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,4.1,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.85,3.65,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.9,3.55,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,13,5,15,3.5,1.0,1.65,3.65,1.0,0.0,0.0
2018,4,13,5,30,7.0,2.0,1.8,4.2,2.0,0.0,0.0
2018,4,13,5,45,95.5,17.5,2.0,4.75,24.5,41.95,0.0
2018,4,13,6,0,184.0,33.0,2.2,5.3,47.0,112.74,73.64
2018,4,13,6,15,305.5,45.5,2.35,6.0,90.5,185.47,147.1
2018,4,13,6,30,427.0,58.0,2.5,6.7,134.0,270.42,223.14
2018,4,13,6,45,508.5,66.0,2.65,7.45,186.5,344.83,289.4
2018,4,13,7,0,590.0,74.0,2.8,8.2,239.0,426.68,359.76
2018,4,13,7,15,642.0,80.0,3.05,8.9,294.0,495.71,417.54
2018,4,13,7,30,694.0,86.0,3.3,9.6,349.0,568.27,476.15
2018,4,13,7,45,731.0,90.0,3.5,10.3,403.0,631.11,525.08
2018,4,13,8,0,768.0,94.0,3.7,11.0,457.0,691.85,569.79
2018,4,13,8,15,793.5,98.0,3.75,11.55,509.0,747.81,609.01
2018,4,13,8,30,819.0,102.0,3.8,12.1,561.0,803.13,646.92
2018,4,13,8,45,838.0,105.0,3.85,12.65,609.0,850.76,678.47
2018,4,13,9,0,857.0,108.0,3.9,13.2,657.0,896.61,708.29
2018,4,13,9,15,875.5,109.0,3.9,13.65,701.0,937.6,734.22
2018,4,13,9,30,894.0,110.0,3.9,14.1,745.0,968.21,752.59
2018,4,13,9,45,910.0,108.5,3.9,14.55,783.0,998.76,770.88
2018,4,13,10,0,926.0,107.0,3.9,15.0,821.0,1026.35,787.02
2018,4,13,10,15,932.0,109.5,3.9,15.4,850.5,1045.31,797.38
2018,4,13,10,30,938.0,112.0,3.9,15.8,880.0,1060.59,805.37
2018,4,13,10,45,941.0,114.5,3.85,16.2,902.0,1069.09,808.51
2018,4,13,11,0,944.0,117.0,3.8,16.6,924.0,1073.7,809.22
2018,4,13,11,15,946.5,118.0,3.85,16.85,938.0,1072.33,807.3
2018,4,13,11,30,949.0,119.0,3.9,17.1,952.0,1067.07,802.98
2018,4,13,11,45,949.0,120.0,3.9,17.35,957.5,1055.51,794.23
2018,4,13,12,0,949.0,121.0,3.9,17.6,963.0,1040.19,783.13
2018,4,13,12,15,947.5,121.5,3.9,17.75,960.5,1019.26,768.69
2018,4,13,12,30,946.0,122.0,3.9,17.9,958.0,994.81,751.97
2018,4,13,12,45,942.5,122.5,3.9,18.05,947.0,965.17,731.77
2018,4,13,13,0,939.0,123.0,3.9,18.2,936.0,932.37,709.42
2018,4,13,13,15,933.5,122.0,3.9,18.25,916.5,893.46,683.05
2018,4,13,13,30,928.0,121.0,3.9,18.3,897.0,851.88,654.68
2018,4,13,13,45,919.5,121.0,3.9,18.35,870.0,806.54,623.44
2018,4,13,14,0,911.0,121.0,3.9,18.4,843.0,759.16,590.32
2018,4,13,14,15,893.0,122.0,3.85,18.3,805.5,704.68,549.54
2018,4,13,14,30,875.0,123.0,3.8,18.2,768.0,649.55,507.36
2018,4,13,14,45,865.5,119.5,3.8,18.1,729.5,593.96,463.98
2018,4,13,15,0,856.0,116.0,3.8,18.0,691.0,537.55,418.63
2018,4,13,15,15,841.5,113.0,3.8,18.0,646.5,478.79,369.92
2018,4,13,15,30,827.0,110.0,3.8,18.0,602.0,420.29,319.96
2018,4,13,15,45,802.5,105.0,3.6,17.55,550.0,357.21,265.64
2018,4,13,16,0,778.0,100.0,3.4,17.1,498.0,296.13,212.07
2018,4,13,16,15,752.5,95.0,3.05,16.65,446.5,233.26,157.19
2018,4,13,16,30,727.0,90.0,2.7,16.2,395.0,176.5,109.42
2018,4,13,16,45,688.5,83.5,2.35,15.7,341.0,120.28,68.33
2018,4,13,17,0,650.0,77.0,2.0,15.2,287.0,68.78,42.47
2018,4,13,17,15,591.0,69.5,1.8,14.3,233.5,49.91,39.06
2018,4,13,17,30,532.0,62.0,1.6,13.4,180.0,46.47,36.01
2018,4,13,17,45,437.5,52.0,1.4,12.45,131.5,40.52,30.46
2018,4,13,18,0,343.0,42.0,1.2,11.5,83.0,34.34,24.31
2018,4,13,18,15,209.0,27.5,1.2,11.05,49.0,21.82,9.15
2018,4,13,18,30,75.0,13.0,1.2,10.6,15.0,12.39,0.0
2018,4,13,18,45,37.5,6.5,1.2,10.2,7.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
