Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,18,30,236.0,36.0,2.8,14.6,60.0,28.18,17.98
2018,5,13,18,45,134.0,22.0,2.65,13.9,34.0,17.52,0.0
2018,5,13,19,0,32.0,8.0,2.5,13.2,8.0,7.63,0.0
2018,5,13,19,15,16.0,4.0,2.45,12.85,4.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,1.65,9.4,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.6,9.4,1.0,0.95,0.0
2018,5,14,5,15,0.0,3.5,1.55,9.65,3.5,3.34,0.0
2018,5,14,5,30,0.0,6.0,1.5,9.9,6.0,5.55,0.0
2018,5,14,5,45,0.0,10.5,1.45,10.15,10.5,9.72,2.62
2018,5,14,6,0,0.0,15.0,1.4,10.4,15.0,13.89,6.37
2018,5,14,6,15,0.0,21.0,1.25,10.8,21.0,19.46,11.3
2018,5,14,6,30,0.0,27.0,1.1,11.2,27.0,25.04,16.16
2018,5,14,6,45,0.0,49.0,1.0,11.6,49.0,45.53,33.8
2018,5,14,7,0,0.0,71.0,0.9,12.0,71.0,66.06,51.17
2018,5,14,7,15,0.0,80.5,0.8,12.6,80.5,75.02,58.39
2018,5,14,7,30,0.0,90.0,0.7,13.2,90.0,84.09,65.59
2018,5,14,7,45,0.0,104.5,0.55,13.85,104.5,98.06,76.71
2018,5,14,8,0,0.0,119.0,0.4,14.5,119.0,112.06,87.59
2018,5,14,8,15,1.0,138.5,0.45,15.25,139.0,131.8,103.01
2018,5,14,8,30,2.0,158.0,0.5,16.0,159.0,151.65,118.24
2018,5,14,8,45,7.0,190.5,0.55,16.75,195.5,188.03,146.38
2018,5,14,9,0,12.0,223.0,0.6,17.5,232.0,224.79,174.15
2018,5,14,9,15,19.0,260.0,0.75,18.1,275.0,268.24,206.86
2018,5,14,9,30,26.0,297.0,0.9,18.7,318.0,323.98,248.13
2018,5,14,9,45,79.0,332.0,1.05,19.35,398.5,411.8,313.87
2018,5,14,10,0,132.0,367.0,1.2,20.0,479.0,513.64,387.38
2018,5,14,10,15,300.0,347.0,1.3,20.5,611.5,671.93,501.67
2018,5,14,10,30,468.0,327.0,1.4,21.0,744.0,831.51,610.84
2018,5,14,10,45,696.5,220.5,1.55,21.45,856.5,953.64,694.09
2018,5,14,11,0,925.0,114.0,1.7,21.9,969.0,1055.83,757.78
2018,5,14,11,15,927.5,114.5,1.8,22.2,981.0,1053.16,755.01
2018,5,14,11,30,930.0,115.0,1.9,22.5,993.0,1046.85,751.31
2018,5,14,11,45,930.5,115.5,2.05,22.75,997.5,1034.97,744.95
2018,5,14,12,0,931.0,116.0,2.2,23.0,1002.0,1019.59,736.34
2018,5,14,12,15,928.5,117.0,2.35,23.05,998.0,998.45,724.52
2018,5,14,12,30,926.0,118.0,2.5,23.1,994.0,974.1,710.49
2018,5,14,12,45,921.5,118.5,2.6,23.2,982.0,944.38,692.21
2018,5,14,13,0,917.0,119.0,2.7,23.3,970.0,911.83,671.91
2018,5,14,13,15,913.0,118.5,2.85,23.25,951.5,876.07,649.99
2018,5,14,13,30,909.0,118.0,3.0,23.2,933.0,837.75,625.99
2018,5,14,13,45,903.5,116.5,3.1,23.1,907.0,795.0,598.39
2018,5,14,14,0,898.0,115.0,3.2,23.0,881.0,750.17,568.94
2018,5,14,14,15,890.0,113.5,3.3,22.75,849.0,701.8,535.2
2018,5,14,14,30,882.0,112.0,3.4,22.5,817.0,652.0,498.89
2018,5,14,14,45,871.5,110.0,3.45,22.3,778.5,599.12,458.93
2018,5,14,15,0,861.0,108.0,3.5,22.1,740.0,545.52,417.17
2018,5,14,15,15,847.0,105.5,3.5,22.1,696.5,489.37,371.78
2018,5,14,15,30,833.0,103.0,3.5,22.1,653.0,429.74,322.49
2018,5,14,15,45,815.5,100.0,3.6,21.35,605.5,372.02,274.26
2018,5,14,16,0,798.0,97.0,3.7,20.6,558.0,315.43,225.6
2018,5,14,16,15,775.0,93.5,3.75,20.05,508.0,258.51,176.16
2018,5,14,16,30,752.0,90.0,3.8,19.5,458.0,203.85,129.52
2018,5,14,16,45,721.0,85.5,3.8,18.95,406.0,145.45,83.64
2018,5,14,17,0,690.0,81.0,3.8,18.4,354.0,94.78,51.61
2018,5,14,17,15,646.0,75.5,3.75,17.65,302.0,50.53,38.97
2018,5,14,17,30,602.0,70.0,3.7,16.9,250.0,48.77,37.64
2018,5,14,17,45,537.5,62.5,3.65,16.15,200.0,45.19,34.55
2018,5,14,18,0,473.0,55.0,3.6,15.4,150.0,41.43,31.1
2018,5,14,18,15,373.5,45.5,3.45,14.7,107.0,35.6,25.58
2018,5,14,18,30,274.0,36.0,3.3,14.0,64.0,28.16,18.12
2018,5,14,18,45,159.0,22.5,3.15,13.25,36.5,17.91,0.0
2018,5,14,19,0,44.0,9.0,3.0,12.5,9.0,8.58,0.0
2018,5,14,19,15,22.0,4.5,2.9,12.15,4.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.55,9.05,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.5,9.1,1.0,0.95,0.0
2018,5,15,5,15,0.0,4.0,1.5,9.4,4.0,3.7,0.0
2018,5,15,5,30,0.0,7.0,1.5,9.7,7.0,6.48,0.0
2018,5,15,5,45,0.0,11.5,1.5,10.05,11.5,10.65,3.42
2018,5,15,6,0,0.0,16.0,1.5,10.4,16.0,14.82,7.18
2018,5,15,6,15,0.0,22.0,1.4,10.75,22.0,20.39,12.11
2018,5,15,6,30,0.0,28.0,1.3,11.1,28.0,25.97,16.97
2018,5,15,6,45,0.0,47.0,1.2,11.5,47.0,43.66,32.2
2018,5,15,7,0,0.0,66.0,1.1,11.9,66.0,61.39,47.2
2018,5,15,7,15,0.0,78.0,0.9,12.4,78.0,72.61,56.4
2018,5,15,7,30,0.0,90.0,0.7,12.9,90.0,84.08,65.66
2018,5,15,7,45,0.0,108.5,0.5,13.4,108.5,101.97,80.05
2018,5,15,8,0,0.0,127.0,0.3,13.9,127.0,119.91,94.13
2018,5,15,8,15,1.0,141.5,0.4,14.65,142.0,134.74,105.54
2018,5,15,8,30,2.0,156.0,0.5,15.4,157.0,149.65,116.89
2018,5,15,8,45,5.0,178.0,0.6,16.15,181.5,173.8,135.49
2018,5,15,9,0,8.0,200.0,0.7,16.9,206.0,198.13,153.93
2018,5,15,9,15,12.0,228.5,0.8,17.55,238.0,230.02,178.02
2018,5,15,9,30,16.0,257.0,0.9,18.2,270.0,262.07,201.83
2018,5,15,9,45,22.0,291.0,1.05,18.9,309.5,301.66,231.09
2018,5,15,10,0,28.0,325.0,1.2,19.6,349.0,353.69,269.04
2018,5,15,10,15,38.0,348.5,1.3,20.1,382.0,387.24,293.08
2018,5,15,10,30,48.0,372.0,1.4,20.6,415.0,420.59,316.82
2018,5,15,10,45,64.0,399.5,1.5,21.15,458.0,463.77,347.49
2018,5,15,11,0,80.0,427.0,1.6,21.7,501.0,506.37,377.25
2018,5,15,11,15,300.0,365.0,1.7,21.95,648.0,681.72,506.64
2018,5,15,11,30,520.0,303.0,1.8,22.2,795.0,841.46,618.66
2018,5,15,11,45,729.0,207.0,1.9,22.5,900.0,941.88,686.46
2018,5,15,12,0,938.0,111.0,2.0,22.8,1005.0,1021.28,736.57
2018,5,15,12,15,936.0,111.5,2.15,22.85,1001.0,1000.07,723.86
2018,5,15,12,30,934.0,112.0,2.3,22.9,997.0,975.61,709.98
2018,5,15,12,45,929.5,113.5,2.4,22.95,985.5,946.74,692.55
2018,5,15,13,0,925.0,115.0,2.5,23.0,974.0,914.99,673.07
2018,5,15,13,15,921.5,114.0,2.65,22.85,955.5,878.99,651.44
2018,5,15,13,30,918.0,113.0,2.8,22.7,937.0,840.38,627.66
2018,5,15,13,45,912.0,111.5,2.95,22.6,911.0,796.99,600.03
2018,5,15,14,0,906.0,110.0,3.1,22.5,885.0,751.55,570.47
2018,5,15,14,15,898.5,108.5,3.25,22.15,852.5,703.26,537.41
2018,5,15,14,30,891.0,107.0,3.4,21.8,820.0,653.47,501.43
2018,5,15,14,45,881.0,105.0,3.55,21.5,782.0,600.54,461.77
2018,5,15,15,0,871.0,103.0,3.7,21.2,744.0,546.81,420.1
2018,5,15,15,15,857.5,100.5,3.7,21.2,700.5,490.48,374.29
2018,5,15,15,30,844.0,98.0,3.7,21.2,657.0,434.23,327.2
2018,5,15,15,45,827.5,95.0,3.9,20.35,609.5,372.58,275.9
2018,5,15,16,0,811.0,92.0,4.1,19.5,562.0,315.69,226.77
2018,5,15,16,15,789.5,88.0,4.15,18.9,512.0,258.02,176.29
2018,5,15,16,30,768.0,84.0,4.2,18.3,462.0,202.42,128.44
2018,5,15,16,45,738.0,80.0,4.25,17.7,410.0,148.13,85.51
2018,5,15,17,0,708.0,76.0,4.3,17.1,358.0,97.38,53.18
2018,5,15,17,15,646.5,73.0,4.25,16.45,302.0,48.5,37.37
2018,5,15,17,30,585.0,70.0,4.2,15.8,246.0,48.6,37.66
2018,5,15,17,45,402.0,67.0,4.2,15.1,177.0,48.8,37.91
2018,5,15,18,0,219.0,64.0,4.2,14.4,108.0,50.88,39.62
2018,5,15,18,15,147.0,47.5,4.1,13.85,73.5,38.41,28.17
2018,5,15,18,30,75.0,31.0,4.0,13.3,39.0,25.56,16.08
2018,5,15,18,45,50.5,19.0,3.85,12.7,23.0,15.9,0.78
2018,5,15,19,0,26.0,7.0,3.7,12.1,7.0,6.67,0.0
2018,5,15,19,15,13.0,3.5,3.6,11.85,3.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.0,1.5,8.2,3.0,0.0,0.0
2018,5,16,5,0,36.0,6.0,1.5,8.3,6.0,11.15,0.0
2018,5,16,5,15,164.0,19.5,1.7,8.75,33.0,59.66,0.0
2018,5,16,5,30,292.0,33.0,1.9,9.2,60.0,125.11,85.36
2018,5,16,5,45,400.0,41.5,2.05,9.6,103.5,187.01,142.42
2018,5,16,6,0,508.0,50.0,2.2,10.0,147.0,260.75,207.88
2018,5,16,6,15,576.0,56.5,2.2,10.45,198.0,326.49,266.52
2018,5,16,6,30,644.0,63.0,2.2,10.9,249.0,398.81,328.83
2018,5,16,6,45,689.5,67.5,2.2,11.3,302.5,460.94,381.04
2018,5,16,7,0,735.0,72.0,2.2,11.7,356.0,528.45,435.49
2018,5,16,7,15,766.5,76.0,2.15,12.2,409.5,589.28,482.33
2018,5,16,7,30,798.0,80.0,2.1,12.7,463.0,651.22,528.23
2018,5,16,7,45,821.0,82.5,2.1,13.15,514.5,705.95,565.76
2018,5,16,8,0,844.0,85.0,2.1,13.6,566.0,760.31,602.09
2018,5,16,8,15,754.5,123.5,2.1,14.1,581.0,766.79,603.23
2018,5,16,8,30,665.0,162.0,2.1,14.6,596.0,760.7,595.94
2018,5,16,8,45,495.5,236.5,2.1,15.05,572.0,708.69,552.69
2018,5,16,9,0,326.0,311.0,2.1,15.5,548.0,637.17,494.71
2018,5,16,9,15,455.5,278.0,2.2,15.85,628.5,741.59,572.55
2018,5,16,9,30,585.0,245.0,2.3,16.2,709.0,842.66,644.67
2018,5,16,9,45,621.0,241.5,2.4,16.6,752.5,883.92,671.74
2018,5,16,10,0,657.0,238.0,2.5,17.0,796.0,923.61,697.99
2018,5,16,10,15,479.0,325.5,2.65,17.25,739.0,839.28,634.34
2018,5,16,10,30,301.0,413.0,2.8,17.5,682.0,741.9,561.18
2018,5,16,10,45,420.5,366.0,2.9,17.8,750.5,821.8,620.78
2018,5,16,11,0,540.0,319.0,3.0,18.1,819.0,890.95,670.77
2018,5,16,11,15,699.0,242.5,3.15,18.25,898.5,969.15,727.39
2018,5,16,11,30,858.0,166.0,3.3,18.4,978.0,1034.78,771.06
2018,5,16,11,45,905.5,141.5,3.4,18.55,1002.0,1035.67,771.23
2018,5,16,12,0,953.0,117.0,3.5,18.7,1026.0,1041.55,775.4
2018,5,16,12,15,949.0,119.0,3.6,18.75,1021.5,1019.57,761.36
2018,5,16,12,30,945.0,121.0,3.7,18.8,1017.0,994.37,745.34
2018,5,16,12,45,860.0,163.0,3.8,18.8,971.5,937.19,707.61
2018,5,16,13,0,775.0,205.0,3.9,18.8,926.0,874.81,665.9
2018,5,16,13,15,850.5,163.0,3.95,18.75,940.0,869.66,663.59
2018,5,16,13,30,926.0,121.0,4.0,18.7,954.0,854.29,653.81
2018,5,16,13,45,921.5,119.5,4.05,18.6,928.5,811.71,624.98
2018,5,16,14,0,917.0,118.0,4.1,18.5,903.0,766.94,594.44
2018,5,16,14,15,910.5,115.5,4.1,18.4,870.5,717.91,558.64
2018,5,16,14,30,904.0,113.0,4.1,18.3,838.0,667.29,520.25
2018,5,16,14,45,895.5,110.0,4.1,18.15,799.5,613.69,478.67
2018,5,16,15,0,887.0,107.0,4.1,18.0,761.0,559.14,435.14
2018,5,16,15,15,873.5,104.5,4.1,18.0,717.0,501.97,388.05
2018,5,16,15,30,860.0,102.0,4.1,18.0,673.0,441.16,336.85
2018,5,16,15,45,843.5,98.5,4.05,17.5,624.5,381.97,286.05
2018,5,16,16,0,827.0,95.0,4.0,17.0,576.0,323.76,234.85
2018,5,16,16,15,806.5,90.5,4.0,16.65,525.0,264.99,182.8
2018,5,16,16,30,786.0,86.0,4.0,16.3,474.0,208.18,133.35
2018,5,16,16,45,756.0,81.5,4.0,15.95,421.0,152.43,88.76
2018,5,16,17,0,726.0,77.0,4.0,15.6,368.0,100.22,54.95
2018,5,16,17,15,683.5,71.5,3.9,15.1,314.5,47.38,36.58
2018,5,16,17,30,641.0,66.0,3.8,14.6,261.0,45.44,35.03
2018,5,16,17,45,578.5,60.0,3.7,14.1,210.5,42.93,32.84
2018,5,16,18,0,516.0,54.0,3.6,13.6,160.0,40.34,30.41
2018,5,16,18,15,417.5,45.0,3.35,13.05,115.0,34.89,25.21
2018,5,16,18,30,319.0,36.0,3.1,12.5,70.0,29.22,19.36
2018,5,16,18,45,189.5,22.5,2.9,11.9,40.0,18.62,3.34
2018,5,16,19,0,60.0,9.0,2.7,11.3,10.0,8.58,0.0
2018,5,16,19,15,30.0,4.5,2.65,11.0,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,17,4,45,21.0,4.0,2.05,8.4,4.0,0.0,0.0
2018,5,17,5,0,42.0,8.0,2.1,8.5,8.0,13.98,0.0
2018,5,17,5,15,160.0,21.5,2.15,8.8,34.5,61.43,0.0
2018,5,17,5,30,278.0,35.0,2.2,9.1,61.0,123.33,85.07
2018,5,17,5,45,381.0,44.5,2.3,9.45,104.0,184.14,140.82
2018,5,17,6,0,484.0,54.0,2.4,9.8,147.0,256.2,204.87
2018,5,17,6,15,550.0,61.0,2.4,10.35,197.0,320.48,262.17
2018,5,17,6,30,616.0,68.0,2.4,10.9,247.0,391.09,323.0
2018,5,17,6,45,661.5,73.0,2.4,11.45,299.5,454.29,375.88
2018,5,17,7,0,707.0,78.0,2.4,12.0,352.0,520.84,429.43
2018,5,17,7,15,739.5,82.0,2.35,12.55,405.0,578.91,474.27
2018,5,17,7,30,772.0,86.0,2.3,13.1,458.0,640.3,519.94
2018,5,17,7,45,795.5,89.0,2.25,13.7,509.0,694.85,557.36
2018,5,17,8,0,819.0,92.0,2.2,14.3,560.0,749.12,593.18
2018,5,17,8,15,837.0,94.5,2.2,14.85,608.0,797.76,624.52
2018,5,17,8,30,855.0,97.0,2.2,15.4,656.0,838.89,649.99
2018,5,17,8,45,868.5,99.0,2.15,16.0,700.0,879.76,674.34
2018,5,17,9,0,882.0,101.0,2.1,16.6,744.0,918.51,696.76
2018,5,17,9,15,893.0,102.5,2.1,17.15,783.0,951.99,715.95
2018,5,17,9,30,904.0,104.0,2.1,17.7,822.0,982.75,733.17
2018,5,17,9,45,913.0,104.5,2.1,18.25,855.5,1007.56,746.37
2018,5,17,10,0,922.0,105.0,2.1,18.8,889.0,1029.2,757.51
2018,5,17,10,15,927.5,105.5,2.2,19.3,915.0,1044.03,765.68
2018,5,17,10,30,933.0,106.0,2.3,19.8,941.0,1055.35,771.72
2018,5,17,10,45,937.0,106.5,2.35,20.3,960.5,1061.56,774.0
2018,5,17,11,0,941.0,107.0,2.4,20.8,980.0,1064.11,774.11
2018,5,17,11,15,943.0,107.0,2.55,21.1,991.5,1060.45,772.1
2018,5,17,11,30,945.0,107.0,2.7,21.4,1003.0,1053.14,767.82
2018,5,17,11,45,945.5,107.0,2.8,21.65,1007.0,1040.73,759.94
2018,5,17,12,0,946.0,107.0,2.9,21.9,1011.0,1024.79,749.86
2018,5,17,12,15,944.5,107.0,3.1,22.0,1007.0,1003.51,737.58
2018,5,17,12,30,943.0,107.0,3.3,22.1,1003.0,978.95,722.99
2018,5,17,12,45,939.5,107.5,3.45,22.2,991.5,949.91,704.89
2018,5,17,13,0,936.0,108.0,3.6,22.3,980.0,917.93,684.64
2018,5,17,13,15,932.0,107.0,3.75,22.2,961.0,881.31,661.52
2018,5,17,13,30,928.0,106.0,3.9,22.1,942.0,842.09,636.31
2018,5,17,13,45,921.5,105.5,4.0,22.0,916.0,799.03,607.84
2018,5,17,14,0,915.0,105.0,4.1,21.9,890.0,753.92,577.55
2018,5,17,14,15,907.0,103.5,4.2,21.65,857.0,705.06,543.22
2018,5,17,14,30,899.0,102.0,4.3,21.4,824.0,654.73,505.89
2018,5,17,14,45,888.0,100.5,4.4,21.2,785.5,601.45,465.22
2018,5,17,15,0,877.0,99.0,4.5,21.0,747.0,547.46,422.74
2018,5,17,15,15,795.0,120.0,4.5,21.0,681.0,476.56,365.67
2018,5,17,15,30,713.0,141.0,4.5,21.0,615.0,412.08,312.88
2018,5,17,15,45,672.5,138.5,4.6,20.2,560.0,352.78,264.17
2018,5,17,16,0,632.0,136.0,4.7,19.4,505.0,297.4,217.68
2018,5,17,16,15,636.0,123.5,4.7,18.85,466.5,248.52,174.49
2018,5,17,16,30,640.0,111.0,4.7,18.3,428.0,199.01,131.22
2018,5,17,16,45,568.5,111.5,4.7,17.75,370.0,150.48,94.65
2018,5,17,17,0,497.0,112.0,4.7,17.2,312.0,110.86,70.74
2018,5,17,17,15,533.0,92.5,4.6,16.5,279.5,63.3,50.39
2018,5,17,17,30,569.0,73.0,4.5,15.8,247.0,50.74,39.55
2018,5,17,17,45,353.0,68.5,4.4,15.1,169.5,49.67,38.69
2018,5,17,18,0,137.0,64.0,4.3,14.4,92.0,50.72,39.52
2018,5,17,18,15,89.0,48.0,4.15,13.8,64.0,40.87,30.4
2018,5,17,18,30,41.0,32.0,4.0,13.2,36.0,27.75,18.12
2018,5,17,18,45,20.5,18.5,3.85,12.6,20.5,16.36,3.24
2018,5,17,19,0,0.0,5.0,3.7,12.0,5.0,4.77,0.0
2018,5,17,19,15,0.0,2.5,3.65,11.8,2.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,18,4,45,2.5,1.0,2.5,9.1,1.0,0.0,0.0
2018,5,18,5,0,5.0,2.0,2.5,9.1,2.0,2.67,0.0
2018,5,18,5,15,2.5,5.0,2.5,9.3,5.0,5.2,0.0
2018,5,18,5,30,0.0,8.0,2.5,9.5,8.0,7.4,0.36
2018,5,18,5,45,10.0,14.5,2.55,9.7,16.5,16.83,8.53
2018,5,18,6,0,20.0,21.0,2.6,9.9,25.0,29.19,19.43
2018,5,18,6,15,20.0,25.5,2.6,10.25,30.5,32.65,22.75
2018,5,18,6,30,20.0,30.0,2.6,10.6,36.0,37.98,27.55
2018,5,18,6,45,10.0,54.0,2.6,11.0,57.0,55.59,42.64
2018,5,18,7,0,0.0,78.0,2.6,11.4,78.0,72.8,56.99
2018,5,18,7,15,0.0,85.0,2.6,11.95,85.0,79.39,62.23
2018,5,18,7,30,0.0,92.0,2.6,12.5,92.0,86.0,67.41
2018,5,18,7,45,0.0,99.0,2.6,13.1,99.0,92.65,72.54
2018,5,18,8,0,0.0,106.0,2.6,13.7,106.0,99.31,77.63
2018,5,18,8,15,0.0,120.0,2.55,14.35,120.0,112.8,88.26
2018,5,18,8,30,0.0,134.0,2.5,15.0,134.0,126.3,98.75
2018,5,18,8,45,1.5,145.5,2.5,15.7,146.5,138.69,108.28
2018,5,18,9,0,3.0,157.0,2.5,16.4,159.0,151.17,117.78
2018,5,18,9,15,6.5,182.0,2.5,17.0,187.0,178.79,139.34
2018,5,18,9,30,10.0,207.0,2.5,17.6,215.0,206.59,160.7
2018,5,18,9,45,48.5,251.5,2.5,18.15,292.5,297.3,231.89
2018,5,18,10,0,87.0,296.0,2.5,18.7,370.0,393.1,304.54
2018,5,18,10,15,151.0,356.0,2.55,19.2,489.5,519.68,398.36
2018,5,18,10,30,215.0,416.0,2.6,19.7,609.0,646.14,488.41
2018,5,18,10,45,452.5,332.0,2.65,20.2,749.0,818.77,613.83
2018,5,18,11,0,690.0,248.0,2.7,20.7,889.0,971.23,719.39
2018,5,18,11,15,741.0,228.5,2.8,21.05,925.0,996.4,734.01
2018,5,18,11,30,792.0,209.0,2.9,21.4,961.0,1011.53,743.29
2018,5,18,11,45,837.5,180.0,2.95,21.75,978.5,1015.35,744.89
2018,5,18,12,0,883.0,151.0,3.0,22.1,996.0,1006.53,738.45
2018,5,18,12,15,865.0,163.5,3.1,22.35,988.5,990.16,727.94
2018,5,18,12,30,847.0,176.0,3.2,22.6,981.0,963.14,710.46
2018,5,18,12,45,812.0,196.5,3.3,22.85,961.5,926.02,686.23
2018,5,18,13,0,777.0,217.0,3.4,23.1,942.0,891.01,663.28
2018,5,18,13,15,794.5,198.0,3.5,23.1,926.5,855.82,640.63
2018,5,18,13,30,812.0,179.0,3.6,23.1,911.0,820.56,617.68
2018,5,18,13,45,623.0,266.0,3.75,23.1,818.5,723.5,546.97
2018,5,18,14,0,434.0,353.0,3.9,23.1,726.0,636.35,481.41
2018,5,18,14,15,376.5,360.0,3.95,22.9,675.0,580.0,440.42
2018,5,18,14,30,319.0,367.0,4.0,22.7,624.0,528.01,401.93
2018,5,18,14,45,296.0,351.5,4.05,22.5,581.0,481.06,367.31
2018,5,18,15,0,273.0,336.0,4.1,22.3,538.0,436.08,333.62
2018,5,18,15,15,259.5,315.5,4.1,22.3,498.5,393.56,301.03
2018,5,18,15,30,246.0,295.0,4.1,22.3,459.0,352.43,269.04
2018,5,18,15,45,142.5,261.0,4.15,21.65,354.5,274.33,210.2
2018,5,18,16,0,39.0,227.0,4.2,21.0,250.0,208.96,161.64
2018,5,18,16,15,171.5,193.5,4.2,20.45,280.5,204.73,154.46
2018,5,18,16,30,304.0,160.0,4.2,19.9,311.0,184.16,132.25
2018,5,18,16,45,373.5,137.5,4.25,19.35,302.5,148.41,100.65
2018,5,18,17,0,443.0,115.0,4.3,18.8,294.0,110.35,71.43
2018,5,18,17,15,393.5,107.0,4.2,18.05,249.5,74.66,59.99
2018,5,18,17,30,344.0,99.0,4.1,17.3,205.0,70.45,56.62
2018,5,18,17,45,375.0,80.0,4.0,16.6,175.5,58.3,46.06
2018,5,18,18,0,406.0,61.0,3.9,15.9,146.0,46.15,35.25
2018,5,18,18,15,339.5,49.5,3.75,15.2,107.5,37.69,27.47
2018,5,18,18,30,273.0,38.0,3.6,14.5,69.0,29.56,19.63
2018,5,18,18,45,157.0,24.0,3.4,13.8,40.0,18.98,5.58
2018,5,18,19,0,41.0,10.0,3.2,13.1,11.0,9.53,0.0
2018,5,18,19,15,20.5,5.0,3.15,12.8,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,3.2,9.15,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,3.2,9.2,1.0,0.95,0.0
2018,5,19,5,15,0.0,4.0,3.2,9.35,4.0,3.7,0.0
2018,5,19,5,30,0.0,7.0,3.2,9.5,7.0,6.48,0.0
2018,5,19,5,45,0.0,11.5,3.2,9.6,11.5,10.65,3.45
2018,5,19,6,0,0.0,16.0,3.2,9.7,16.0,14.82,7.21
2018,5,19,6,15,0.0,20.0,3.2,9.95,20.0,18.54,10.52
2018,5,19,6,30,0.0,24.0,3.2,10.2,24.0,22.26,13.77
2018,5,19,6,45,0.0,40.5,3.25,10.4,40.5,37.61,27.05
2018,5,19,7,0,0.0,57.0,3.3,10.6,57.0,52.99,40.18
2018,5,19,7,15,0.0,74.0,3.3,11.05,74.0,68.87,53.51
2018,5,19,7,30,0.0,91.0,3.3,11.5,91.0,85.02,66.86
2018,5,19,7,45,0.5,114.0,3.35,11.9,114.5,107.68,85.51
2018,5,19,8,0,1.0,137.0,3.4,12.3,138.0,130.49,104.01
2018,5,19,8,15,24.5,188.0,3.45,13.0,204.5,207.94,167.56
2018,5,19,8,30,48.0,239.0,3.5,13.7,271.0,282.1,226.69
2018,5,19,8,45,82.5,276.0,3.55,14.4,335.0,352.45,281.83
2018,5,19,9,0,117.0,313.0,3.6,15.1,399.0,436.77,346.25
2018,5,19,9,15,134.0,321.0,3.65,15.7,424.0,462.74,364.89
2018,5,19,9,30,151.0,329.0,3.7,16.3,449.0,489.0,383.79
2018,5,19,9,45,258.5,326.5,3.75,16.95,542.5,604.48,471.45
2018,5,19,10,0,366.0,324.0,3.8,17.6,636.0,722.01,557.26
2018,5,19,10,15,462.0,309.5,3.85,18.05,716.0,804.78,616.58
2018,5,19,10,30,558.0,295.0,3.9,18.5,796.0,887.17,674.48
2018,5,19,10,45,681.0,242.0,4.0,18.9,866.5,958.85,725.08
2018,5,19,11,0,804.0,189.0,4.1,19.3,937.0,1018.71,764.12
2018,5,19,11,15,863.5,159.5,4.15,19.55,972.0,1042.41,778.72
2018,5,19,11,30,923.0,130.0,4.2,19.8,1007.0,1053.93,785.5
2018,5,19,11,45,923.0,131.0,4.3,20.0,1011.5,1042.08,777.32
2018,5,19,12,0,923.0,132.0,4.4,20.2,1016.0,1026.79,767.1
2018,5,19,12,15,920.0,133.5,4.45,20.2,1012.0,1005.79,753.47
2018,5,19,12,30,917.0,135.0,4.5,20.2,1008.0,981.67,737.88
2018,5,19,12,45,781.5,204.0,4.6,20.25,942.0,905.67,686.78
2018,5,19,13,0,646.0,273.0,4.7,20.3,876.0,830.28,633.26
2018,5,19,13,15,498.0,323.5,4.8,20.15,783.0,728.75,558.68
2018,5,19,13,30,350.0,374.0,4.9,20.0,690.0,632.39,486.26
2018,5,19,13,45,408.5,315.5,4.95,19.8,674.5,606.73,470.28
2018,5,19,14,0,467.0,257.0,5.0,19.6,659.0,574.11,448.29
2018,5,19,14,15,407.0,254.5,5.05,19.3,595.5,506.96,397.26
2018,5,19,14,30,347.0,252.0,5.1,19.0,532.0,444.38,349.04
2018,5,19,14,45,370.5,240.5,5.15,18.7,526.5,426.83,335.62
2018,5,19,15,0,394.0,229.0,5.2,18.4,521.0,406.39,319.21
2018,5,19,15,15,419.0,214.5,5.2,18.4,509.0,381.15,297.96
2018,5,19,15,30,444.0,200.0,5.2,18.4,497.0,352.82,273.41
2018,5,19,15,45,501.0,178.0,5.1,17.6,490.5,326.63,249.75
2018,5,19,16,0,558.0,156.0,5.0,16.8,484.0,293.35,218.86
2018,5,19,16,15,500.0,156.5,4.95,16.3,431.0,244.76,178.07
2018,5,19,16,30,442.0,157.0,4.9,15.8,378.0,201.91,143.2
2018,5,19,16,45,416.0,147.0,4.8,15.3,336.5,161.39,111.13
2018,5,19,17,0,390.0,137.0,4.7,14.8,295.0,123.95,85.57
2018,5,19,17,15,351.5,121.5,4.55,14.2,249.0,85.54,70.53
2018,5,19,17,30,313.0,106.0,4.4,13.6,203.0,75.47,61.93
2018,5,19,17,45,253.0,84.5,4.3,13.0,153.5,65.69,53.34
2018,5,19,18,0,193.0,63.0,4.2,12.4,104.0,50.09,39.31
2018,5,19,18,15,134.5,44.0,4.05,11.85,69.0,35.76,26.19
2018,5,19,18,30,76.0,25.0,3.9,11.3,34.0,20.87,12.46
2018,5,19,18,45,39.0,14.0,3.8,10.8,18.5,11.92,1.99
2018,5,19,19,0,2.0,3.0,3.7,10.3,3.0,2.86,0.0
2018,5,19,19,15,1.0,1.5,3.6,10.05,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.3,8.25,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,2.75,8.05,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,2.8,8.1,1.0,0.95,0.0
2018,5,20,5,15,0.0,4.5,2.9,8.35,4.5,4.16,0.0
2018,5,20,5,30,0.0,8.0,3.0,8.6,8.0,7.4,0.44
2018,5,20,5,45,7.0,14.5,3.05,8.85,16.0,15.87,7.83
2018,5,20,6,0,14.0,21.0,3.1,9.1,24.0,25.04,15.98
2018,5,20,6,15,7.0,21.5,3.1,9.5,23.0,23.25,14.65
2018,5,20,6,30,0.0,22.0,3.1,9.9,22.0,20.4,12.17
2018,5,20,6,45,0.0,26.0,3.1,10.35,26.0,24.12,15.35
2018,5,20,7,0,0.0,30.0,3.1,10.8,30.0,27.85,18.48
2018,5,20,7,15,0.0,51.5,3.05,11.35,51.5,47.87,35.53
2018,5,20,7,30,0.0,73.0,3.0,11.9,73.0,67.95,52.33
2018,5,20,7,45,3.0,121.0,3.0,12.5,122.5,116.4,92.66
2018,5,20,8,0,6.0,169.0,3.0,13.1,172.0,166.35,133.28
2018,5,20,8,15,8.0,185.0,3.0,13.55,190.0,183.69,146.7
2018,5,20,8,30,10.0,201.0,3.0,14.0,208.0,201.15,160.14
2018,5,20,8,45,12.0,216.5,3.0,14.4,225.0,218.2,173.15
2018,5,20,9,0,14.0,232.0,3.0,14.8,242.0,235.34,186.11
2018,5,20,9,15,15.5,240.5,3.05,15.05,252.5,245.04,193.24
2018,5,20,9,30,17.0,249.0,3.1,15.3,263.0,254.78,200.4
2018,5,20,9,45,19.5,270.0,3.15,15.55,286.5,277.93,218.01
2018,5,20,10,0,22.0,291.0,3.2,15.8,310.0,301.03,235.43
2018,5,20,10,15,26.0,320.0,3.3,16.05,343.0,344.94,268.72
2018,5,20,10,30,30.0,349.0,3.4,16.3,376.0,377.91,293.27
2018,5,20,10,45,37.0,356.0,3.5,16.6,390.0,390.87,302.75
2018,5,20,11,0,44.0,363.0,3.6,16.9,404.0,403.57,312.11
2018,5,20,11,15,55.0,392.0,3.7,17.15,444.0,442.26,340.99
2018,5,20,11,30,66.0,421.0,3.8,17.4,484.0,480.13,368.9
2018,5,20,11,45,91.0,436.0,3.9,17.65,523.0,516.64,396.24
2018,5,20,12,0,116.0,451.0,4.0,17.9,562.0,559.78,428.12
2018,5,20,12,15,140.0,450.5,4.1,17.9,584.0,575.9,440.68
2018,5,20,12,30,164.0,450.0,4.2,17.9,606.0,590.34,452.1
2018,5,20,12,45,235.0,447.5,4.35,17.95,668.5,647.44,495.96
2018,5,20,13,0,306.0,445.0,4.5,18.0,731.0,694.31,531.86
2018,5,20,13,15,241.0,437.0,4.6,17.8,659.5,617.36,475.08
2018,5,20,13,30,176.0,429.0,4.7,17.6,588.0,542.81,419.62
2018,5,20,13,45,219.0,417.5,4.8,17.4,610.0,553.74,429.8
2018,5,20,14,0,262.0,406.0,4.9,17.2,632.0,560.6,436.38
2018,5,20,14,15,210.0,399.0,4.9,16.8,576.0,503.73,393.27
2018,5,20,14,30,158.0,392.0,4.9,16.4,520.0,451.0,353.1
2018,5,20,14,45,178.0,372.5,4.95,16.0,510.0,433.58,340.79
2018,5,20,15,0,198.0,353.0,5.0,15.6,500.0,414.06,326.3
2018,5,20,15,15,142.5,320.0,5.0,15.6,422.5,346.04,272.99
2018,5,20,15,30,87.0,287.0,5.0,15.6,345.0,287.98,227.46
2018,5,20,15,45,50.5,219.5,4.9,14.65,252.5,212.06,168.02
2018,5,20,16,0,14.0,152.0,4.8,13.7,160.0,143.19,113.41
2018,5,20,16,15,89.0,174.5,4.7,13.3,219.5,170.36,133.68
2018,5,20,16,30,164.0,197.0,4.6,12.9,279.0,192.61,148.85
2018,5,20,16,45,105.5,148.5,4.5,12.5,199.0,136.12,104.9
2018,5,20,17,0,47.0,100.0,4.4,12.1,119.0,91.43,70.87
2018,5,20,17,15,56.5,104.0,4.3,11.75,124.0,89.83,75.03
2018,5,20,17,30,66.0,108.0,4.2,11.4,129.0,90.92,76.27
2018,5,20,17,45,58.0,87.5,4.1,11.05,103.5,74.83,61.95
2018,5,20,18,0,50.0,67.0,4.0,10.7,78.0,58.39,47.05
2018,5,20,18,15,25.0,44.5,3.9,10.45,50.0,39.99,30.14
2018,5,20,18,30,0.0,22.0,3.8,10.2,22.0,20.41,12.18
2018,5,20,18,45,1.0,13.5,3.7,9.95,13.5,12.52,2.84
2018,5,20,19,0,2.0,5.0,3.6,9.7,5.0,4.77,0.0
2018,5,20,19,15,1.0,2.5,3.6,9.6,2.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.5,2.35,8.95,0.5,0.0,0.0
2018,5,21,5,0,0.0,1.0,2.3,9.0,1.0,0.95,0.0
2018,5,21,5,15,24.5,10.0,2.25,9.1,12.5,17.07,0.0
2018,5,21,5,30,49.0,19.0,2.2,9.2,24.0,36.71,23.16
2018,5,21,5,45,35.0,17.0,2.15,9.35,21.5,31.47,20.62
2018,5,21,6,0,21.0,15.0,2.1,9.5,19.0,23.24,14.34
2018,5,21,6,15,10.5,16.5,2.0,9.7,18.5,20.07,11.88
2018,5,21,6,30,0.0,18.0,1.9,9.9,18.0,16.68,8.94
2018,5,21,6,45,0.0,30.5,1.8,10.1,30.5,28.3,19.03
2018,5,21,7,0,0.0,43.0,1.7,10.3,43.0,39.94,29.0
2018,5,21,7,15,0.0,53.0,1.6,10.65,53.0,49.27,36.84
2018,5,21,7,30,0.0,63.0,1.5,11.0,63.0,58.61,44.59
2018,5,21,7,45,0.0,72.0,1.35,11.35,72.0,67.03,51.45
2018,5,21,8,0,0.0,81.0,1.2,11.7,81.0,75.46,58.25
2018,5,21,8,15,0.0,94.0,1.1,12.35,94.0,87.66,68.03
2018,5,21,8,30,0.0,107.0,1.0,13.0,107.0,100.13,77.88
2018,5,21,8,45,0.0,115.0,0.9,13.65,115.0,107.8,83.68
2018,5,21,9,0,0.0,123.0,0.8,14.3,123.0,115.48,89.43
2018,5,21,9,15,1.0,130.5,0.75,15.05,131.5,123.61,95.52
2018,5,21,9,30,2.0,138.0,0.7,15.8,140.0,131.78,101.57
2018,5,21,9,45,4.0,149.0,0.7,16.55,152.5,144.33,111.08
2018,5,21,10,0,6.0,160.0,0.7,17.3,165.0,156.92,120.52
2018,5,21,10,15,8.0,175.0,0.8,17.95,182.0,173.37,132.98
2018,5,21,10,30,10.0,190.0,0.9,18.6,199.0,189.82,145.31
2018,5,21,10,45,10.5,200.0,1.0,19.25,209.5,199.88,152.57
2018,5,21,11,0,11.0,210.0,1.1,19.9,220.0,209.86,159.76
2018,5,21,11,15,12.5,229.5,1.25,20.4,241.0,229.88,174.72
2018,5,21,11,30,14.0,249.0,1.4,20.9,262.0,249.75,189.42
2018,5,21,11,45,15.5,264.5,1.6,21.4,279.0,265.57,201.05
2018,5,21,12,0,17.0,280.0,1.8,21.9,296.0,281.16,212.48
2018,5,21,12,15,19.0,301.0,2.0,22.1,319.0,302.2,228.19
2018,5,21,12,30,21.0,322.0,2.2,22.3,342.0,322.88,243.56
2018,5,21,12,45,20.5,322.0,2.4,22.55,341.5,321.04,242.15
2018,5,21,13,0,20.0,322.0,2.6,22.8,341.0,319.12,240.78
2018,5,21,13,15,22.0,326.0,2.8,22.8,346.5,322.94,244.01
2018,5,21,13,30,24.0,330.0,3.0,22.8,352.0,328.07,248.21
2018,5,21,13,45,67.5,307.5,3.2,22.8,366.5,337.34,256.9
2018,5,21,14,0,111.0,285.0,3.4,22.8,381.0,344.19,263.51
2018,5,21,14,15,211.0,250.5,3.55,22.6,424.5,371.8,286.82
2018,5,21,14,30,311.0,216.0,3.7,22.4,468.0,390.33,302.42
2018,5,21,14,45,364.0,199.5,3.8,22.2,481.0,387.6,300.38
2018,5,21,15,0,417.0,183.0,3.9,22.0,494.0,379.15,293.29
2018,5,21,15,15,410.5,180.0,3.9,22.0,471.0,348.38,267.93
2018,5,21,15,30,404.0,177.0,3.9,22.0,448.0,317.66,242.17
2018,5,21,15,45,424.0,169.0,4.1,21.25,435.5,292.48,220.53
2018,5,21,16,0,444.0,161.0,4.3,20.5,423.0,264.67,195.91
2018,5,21,16,15,473.5,150.0,4.3,19.9,407.5,234.2,168.03
2018,5,21,16,30,503.0,139.0,4.3,19.3,392.0,200.15,137.3
2018,5,21,16,45,441.5,134.5,4.35,18.7,339.0,156.1,104.12
2018,5,21,17,0,380.0,130.0,4.4,18.1,286.0,119.12,80.47
2018,5,21,17,15,415.5,111.0,4.35,17.3,260.0,79.52,64.4
2018,5,21,17,30,451.0,92.0,4.3,16.5,234.0,65.32,52.28
2018,5,21,17,45,380.5,81.5,4.25,15.7,186.0,59.21,47.05
2018,5,21,18,0,310.0,71.0,4.2,14.9,138.0,52.79,41.32
2018,5,21,18,15,233.5,56.0,4.05,14.15,99.0,42.48,31.89
2018,5,21,18,30,157.0,41.0,3.9,13.4,60.0,33.35,23.18
2018,5,21,18,45,96.0,26.0,3.75,12.6,36.0,21.49,9.4
2018,5,21,19,0,35.0,11.0,3.6,11.8,12.0,10.48,0.0
2018,5,21,19,15,17.5,5.5,3.5,11.45,6.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,22,4,45,0.0,1.0,2.5,9.15,1.0,0.0,0.0
2018,5,22,5,0,0.0,2.0,2.5,9.2,2.0,1.91,0.0
2018,5,22,5,15,0.0,7.5,2.5,9.4,7.5,6.94,0.0
2018,5,22,5,30,0.0,13.0,2.5,9.6,13.0,12.04,4.29
2018,5,22,5,45,6.5,21.0,2.55,9.85,22.5,21.84,12.93
2018,5,22,6,0,13.0,29.0,2.6,10.1,32.0,32.21,22.13
2018,5,22,6,15,6.5,40.0,2.55,10.45,41.5,39.97,29.1
2018,5,22,6,30,0.0,51.0,2.5,10.8,51.0,47.39,35.51
2018,5,22,6,45,0.0,73.5,2.4,11.15,73.5,68.68,53.68
2018,5,22,7,0,0.0,96.0,2.3,11.5,96.0,90.63,72.09
2018,5,22,7,15,0.0,106.5,2.2,12.1,106.5,100.6,80.02
2018,5,22,7,30,0.0,117.0,2.1,12.7,117.0,110.59,87.86
2018,5,22,7,45,0.0,125.5,2.0,13.25,125.5,118.63,93.97
2018,5,22,8,0,0.0,134.0,1.9,13.8,134.0,126.69,100.04
2018,5,22,8,15,0.0,130.0,1.9,14.45,130.0,122.51,96.03
2018,5,22,8,30,0.0,126.0,1.9,15.1,126.0,118.48,92.23
2018,5,22,8,45,1.5,140.0,1.85,15.7,141.0,133.29,103.8
2018,5,22,9,0,3.0,154.0,1.8,16.3,156.0,148.19,115.27
2018,5,22,9,15,8.0,194.0,1.9,16.9,200.0,191.88,149.57
2018,5,22,9,30,13.0,234.0,2.0,17.5,244.0,235.98,183.47
2018,5,22,9,45,13.5,242.5,2.1,18.1,253.5,244.73,189.44
2018,5,22,10,0,14.0,251.0,2.2,18.7,263.0,253.44,195.48
2018,5,22,10,15,15.5,267.0,2.3,19.1,280.5,270.46,208.03
2018,5,22,10,30,17.0,283.0,2.4,19.5,298.0,287.39,220.42
2018,5,22,10,45,17.0,289.0,2.55,19.95,304.5,292.89,224.05
2018,5,22,11,0,17.0,295.0,2.7,20.4,311.0,298.28,227.66
2018,5,22,11,15,18.0,304.5,2.85,20.6,321.5,307.96,234.77
2018,5,22,11,30,19.0,314.0,3.0,20.8,332.0,317.47,241.74
2018,5,22,11,45,24.5,348.5,3.1,21.05,372.0,363.78,276.19
2018,5,22,12,0,30.0,383.0,3.2,21.3,412.0,401.02,303.46
2018,5,22,12,15,126.0,357.5,3.35,21.35,478.0,471.25,358.87
2018,5,22,12,30,222.0,332.0,3.5,21.4,544.0,534.32,408.02
2018,5,22,12,45,345.5,290.0,3.6,21.45,615.5,600.51,459.5
2018,5,22,13,0,469.0,248.0,3.7,21.5,687.0,653.43,500.64
2018,5,22,13,15,413.5,273.5,3.8,21.4,655.5,611.55,468.91
2018,5,22,13,30,358.0,299.0,3.9,21.3,624.0,571.9,438.99
2018,5,22,13,45,426.0,274.5,3.95,21.15,650.5,582.72,448.82
2018,5,22,14,0,494.0,250.0,4.0,21.0,677.0,587.29,453.44
2018,5,22,14,15,420.5,281.5,4.05,20.8,635.5,540.24,417.09
2018,5,22,14,30,347.0,313.0,4.1,20.6,594.0,498.76,384.87
2018,5,22,14,45,374.5,273.0,4.1,20.35,563.5,457.66,354.57
2018,5,22,15,0,402.0,233.0,4.1,20.1,533.0,414.58,321.78
2018,5,22,15,15,530.5,184.0,4.1,20.1,556.0,407.89,315.16
2018,5,22,15,30,659.0,135.0,4.1,20.1,579.0,387.25,295.52
2018,5,22,15,45,531.5,142.5,4.05,19.45,484.0,308.37,232.66
2018,5,22,16,0,404.0,150.0,4.0,18.8,389.0,244.1,181.85
2018,5,22,16,15,379.5,143.5,3.95,18.35,352.5,206.57,150.12
2018,5,22,16,30,355.0,137.0,3.9,17.9,316.0,171.67,121.07
2018,5,22,16,45,389.5,126.0,3.9,17.45,303.0,143.57,96.57
2018,5,22,17,0,424.0,115.0,3.9,17.0,290.0,111.5,72.79
2018,5,22,17,15,368.0,110.0,3.8,16.35,247.0,78.95,64.13
2018,5,22,17,30,312.0,105.0,3.7,15.7,204.0,74.42,60.47
2018,5,22,17,45,241.0,92.0,3.6,15.1,160.0,70.96,57.56
2018,5,22,18,0,170.0,79.0,3.5,14.5,116.0,61.65,49.24
2018,5,22,18,15,126.0,60.5,3.35,13.85,84.0,48.07,36.88
2018,5,22,18,30,82.0,42.0,3.2,13.2,52.0,35.54,25.15
2018,5,22,18,45,44.0,26.0,3.05,12.6,31.0,22.4,10.58
2018,5,22,19,0,6.0,10.0,2.9,12.0,10.0,9.53,0.0
2018,5,22,19,15,3.0,5.0,2.85,11.65,5.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.5,1.7,9.25,1.5,0.0,0.0
2018,5,23,5,0,0.0,3.0,1.7,9.3,3.0,2.86,0.0
2018,5,23,5,15,0.0,13.5,1.75,9.55,13.5,12.52,0.18
2018,5,23,5,30,0.0,24.0,1.8,9.8,24.0,22.28,12.79
2018,5,23,5,45,46.5,40.5,1.8,10.0,50.0,58.99,43.78
2018,5,23,6,0,93.0,57.0,1.8,10.2,76.0,96.79,76.62
2018,5,23,6,15,48.5,67.5,1.75,10.6,77.5,88.01,70.28
2018,5,23,6,30,4.0,78.0,1.7,11.0,79.0,75.8,59.88
2018,5,23,6,45,2.5,91.0,1.7,11.4,91.5,87.6,69.77
2018,5,23,7,0,1.0,104.0,1.7,11.8,104.0,99.27,79.27
2018,5,23,7,15,2.0,122.0,1.7,12.45,122.5,117.46,94.02
2018,5,23,7,30,3.0,140.0,1.7,13.1,141.0,135.74,108.57
2018,5,23,7,45,7.0,160.0,1.7,13.75,163.5,158.32,126.49
2018,5,23,8,0,11.0,180.0,1.7,14.4,186.0,181.22,144.37
2018,5,23,8,15,9.5,186.5,1.8,15.0,192.0,186.29,147.58
2018,5,23,8,30,8.0,193.0,1.9,15.6,198.0,191.3,150.79
2018,5,23,8,45,8.0,193.5,2.0,16.2,199.0,191.58,150.31
2018,5,23,9,0,8.0,194.0,2.1,16.8,200.0,191.94,149.94
2018,5,23,9,15,6.5,179.0,2.2,17.35,184.0,175.76,136.52
2018,5,23,9,30,5.0,164.0,2.3,17.9,168.0,159.74,123.34
2018,5,23,9,45,6.0,169.5,2.4,18.4,174.5,166.04,127.96
2018,5,23,10,0,7.0,175.0,2.5,18.9,181.0,172.36,132.53
2018,5,23,10,15,8.5,183.5,2.6,19.35,191.0,182.05,139.79
2018,5,23,10,30,10.0,192.0,2.7,19.8,201.0,191.72,146.98
2018,5,23,10,45,10.5,195.5,2.85,20.2,205.0,195.52,149.6
2018,5,23,11,0,11.0,199.0,3.0,20.6,209.0,199.25,152.2
2018,5,23,11,15,11.5,203.0,3.05,20.85,213.5,203.39,155.17
2018,5,23,11,30,12.0,207.0,3.1,21.1,218.0,207.44,158.09
2018,5,23,11,45,13.5,228.0,3.2,21.35,240.5,228.61,174.19
2018,5,23,12,0,15.0,249.0,3.3,21.6,263.0,249.56,189.99
2018,5,23,12,15,18.5,282.0,3.3,21.75,299.5,283.57,215.68
2018,5,23,12,30,22.0,315.0,3.3,21.9,336.0,322.16,244.55
2018,5,23,12,45,20.0,301.0,3.35,22.05,320.0,300.71,228.26
2018,5,23,13,0,18.0,287.0,3.4,22.2,304.0,284.49,216.04
2018,5,23,13,15,16.5,272.5,3.4,22.2,288.0,268.4,204.0
2018,5,23,13,30,15.0,258.0,3.4,22.2,272.0,252.48,192.06
2018,5,23,13,45,244.0,226.0,3.4,22.2,437.5,400.3,310.35
2018,5,23,14,0,473.0,194.0,3.4,22.2,603.0,521.39,403.66
2018,5,23,14,15,693.0,145.0,3.4,22.1,720.0,601.16,463.84
2018,5,23,14,30,913.0,96.0,3.4,22.0,837.0,660.72,507.17
2018,5,23,14,45,866.0,111.0,3.4,21.85,787.5,601.14,461.03
2018,5,23,15,0,819.0,126.0,3.4,21.7,738.0,541.84,414.82
2018,5,23,15,15,721.5,144.5,3.4,21.7,661.0,463.89,353.7
2018,5,23,15,30,624.0,163.0,3.4,21.7,584.0,397.19,300.45
2018,5,23,15,45,733.0,123.0,3.35,21.25,583.5,364.92,270.78
2018,5,23,16,0,842.0,83.0,3.3,20.8,583.0,328.57,235.11
2018,5,23,16,15,788.5,88.5,3.3,20.35,524.5,264.81,181.06
2018,5,23,16,30,735.0,94.0,3.3,19.9,466.0,211.67,136.59
2018,5,23,16,45,740.5,82.0,3.35,19.5,422.5,157.32,91.71
2018,5,23,17,0,746.0,70.0,3.4,19.1,379.0,102.45,53.17
2018,5,23,17,15,707.5,66.0,3.4,18.45,327.0,53.22,41.15
