Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,17,30,669.0,62.0,3.4,17.8,275.0,45.87,34.92
2018,5,23,17,45,613.0,56.5,3.4,17.2,224.5,39.44,29.35
2018,5,23,18,0,557.0,51.0,3.4,16.6,174.0,37.03,27.18
2018,5,23,18,15,469.5,44.0,3.25,15.8,129.0,33.19,23.58
2018,5,23,18,30,382.0,37.0,3.1,15.0,84.0,29.25,19.6
2018,5,23,18,45,245.5,25.5,3.0,14.25,50.5,20.72,9.69
2018,5,23,19,0,109.0,14.0,2.9,13.5,17.0,13.34,0.0
2018,5,23,19,15,54.5,7.0,2.85,13.05,8.5,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,24,4,45,29.0,5.0,1.3,8.65,5.5,0.0,0.0
2018,5,24,5,0,58.0,10.0,1.4,8.8,11.0,18.49,0.0
2018,5,24,5,15,159.5,22.5,1.5,9.15,37.0,64.16,23.27
2018,5,24,5,30,261.0,35.0,1.6,9.5,63.0,118.79,84.31
2018,5,24,5,45,189.5,30.5,1.65,9.9,56.5,103.24,78.16
2018,5,24,6,0,118.0,26.0,1.7,10.3,50.0,79.88,61.91
2018,5,24,6,15,59.0,31.5,1.7,10.85,43.5,61.69,47.72
2018,5,24,6,30,0.0,37.0,1.7,11.4,37.0,34.35,24.16
2018,5,24,6,45,0.0,49.0,1.7,11.9,49.0,45.53,33.69
2018,5,24,7,0,0.0,61.0,1.7,12.4,61.0,56.73,43.06
2018,5,24,7,15,0.0,74.5,1.75,13.05,74.5,69.34,53.44
2018,5,24,7,30,0.0,88.0,1.8,13.7,88.0,82.07,63.75
2018,5,24,7,45,0.5,100.0,1.85,14.35,100.5,93.94,73.21
2018,5,24,8,0,1.0,112.0,1.9,15.0,113.0,105.87,82.58
2018,5,24,8,15,0.5,119.5,1.95,15.6,120.0,112.66,87.63
2018,5,24,8,30,0.0,127.0,2.0,16.2,127.0,119.43,92.62
2018,5,24,8,45,0.5,131.5,2.1,16.75,132.0,124.15,96.0
2018,5,24,9,0,1.0,136.0,2.2,17.3,137.0,128.9,99.4
2018,5,24,9,15,1.5,138.5,2.25,17.85,140.0,131.76,101.27
2018,5,24,9,30,2.0,141.0,2.3,18.4,143.0,134.65,103.18
2018,5,24,9,45,3.5,146.5,2.35,18.9,149.5,141.42,108.22
2018,5,24,10,0,5.0,152.0,2.4,19.4,156.0,148.21,113.27
2018,5,24,10,15,6.0,159.0,2.5,19.8,164.0,155.96,119.07
2018,5,24,10,30,7.0,166.0,2.6,20.2,172.0,163.69,124.84
2018,5,24,10,45,8.0,179.0,2.65,20.6,186.0,177.13,135.01
2018,5,24,11,0,9.0,192.0,2.7,21.0,200.0,190.51,145.06
2018,5,24,11,15,7.0,172.0,2.7,21.15,178.5,169.22,128.33
2018,5,24,11,30,5.0,152.0,2.7,21.3,157.0,148.04,111.72
2018,5,24,11,45,4.5,148.5,2.75,21.5,153.0,144.09,108.54
2018,5,24,12,0,4.0,145.0,2.8,21.7,149.0,140.12,105.34
2018,5,24,12,15,9.0,181.0,2.85,21.6,189.5,178.68,135.5
2018,5,24,12,30,14.0,217.0,2.9,21.5,230.0,216.85,165.06
2018,5,24,12,45,32.0,319.0,2.95,21.4,349.0,332.65,253.25
2018,5,24,13,0,50.0,421.0,3.0,21.3,468.0,442.2,334.28
2018,5,24,13,15,64.0,422.5,3.1,20.95,481.5,450.74,341.25
2018,5,24,13,30,78.0,424.0,3.2,20.6,495.0,457.96,347.71
2018,5,24,13,45,87.5,421.0,3.35,20.3,498.5,456.2,347.48
2018,5,24,14,0,97.0,418.0,3.5,20.0,502.0,453.32,346.41
2018,5,24,14,15,79.5,390.5,3.6,19.7,457.5,409.49,314.27
2018,5,24,14,30,62.0,363.0,3.7,19.4,413.0,367.54,283.3
2018,5,24,14,45,67.5,325.5,3.75,19.1,378.0,332.22,257.34
2018,5,24,15,0,73.0,288.0,3.8,18.8,343.0,296.84,230.85
2018,5,24,15,15,135.5,254.5,3.8,18.8,349.0,288.92,225.02
2018,5,24,15,30,198.0,221.0,3.8,18.8,355.0,272.78,211.68
2018,5,24,15,45,177.5,237.0,3.85,18.1,350.5,268.68,208.21
2018,5,24,16,0,157.0,253.0,3.9,17.4,346.0,261.15,202.3
2018,5,24,16,15,164.0,233.0,3.8,17.0,323.0,234.24,180.19
2018,5,24,16,30,171.0,213.0,3.7,16.6,300.0,206.63,157.46
2018,5,24,16,45,170.0,189.5,3.6,16.15,268.0,174.86,132.14
2018,5,24,17,0,169.0,166.0,3.5,15.7,236.0,143.57,108.55
2018,5,24,17,15,193.5,141.5,3.4,15.25,211.5,112.55,87.95
2018,5,24,17,30,218.0,117.0,3.3,14.8,187.0,87.88,72.52
2018,5,24,17,45,208.0,98.0,3.25,14.3,155.0,75.06,61.38
2018,5,24,18,0,198.0,79.0,3.2,13.8,123.0,61.71,49.46
2018,5,24,18,15,160.0,61.5,3.1,13.4,91.0,48.88,37.72
2018,5,24,18,30,122.0,44.0,3.0,13.0,59.0,35.61,25.35
2018,5,24,18,45,68.5,28.0,2.9,12.6,35.5,23.06,11.92
2018,5,24,19,0,15.0,12.0,2.8,12.2,12.0,11.44,0.0
2018,5,24,19,15,7.5,6.0,2.7,12.0,6.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,1.05,9.2,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,1.1,9.3,1.0,0.95,0.0
2018,5,25,5,15,19.5,5.0,1.25,9.65,7.0,10.05,0.0
2018,5,25,5,30,39.0,9.0,1.4,10.0,13.0,24.12,13.28
2018,5,25,5,45,19.5,9.5,1.55,10.3,11.5,17.44,8.93
2018,5,25,6,0,0.0,10.0,1.7,10.6,10.0,9.26,2.38
2018,5,25,6,15,0.0,18.0,1.7,11.0,18.0,16.68,8.88
2018,5,25,6,30,0.0,26.0,1.7,11.4,26.0,24.11,15.32
2018,5,25,6,45,8.5,56.5,1.7,11.85,60.0,57.13,43.79
2018,5,25,7,0,17.0,87.0,1.7,12.3,94.0,95.06,75.95
2018,5,25,7,15,8.5,88.5,1.7,12.75,92.0,88.19,69.57
2018,5,25,7,30,0.0,90.0,1.7,13.2,90.0,84.01,65.47
2018,5,25,7,45,3.5,109.0,1.7,13.7,111.0,104.9,82.57
2018,5,25,8,0,7.0,128.0,1.7,14.2,132.0,126.13,99.67
2018,5,25,8,15,46.5,199.0,1.75,14.6,229.5,236.93,189.78
2018,5,25,8,30,86.0,270.0,1.8,15.0,327.0,346.96,275.67
2018,5,25,8,45,110.0,283.5,1.9,15.4,361.5,395.42,312.02
2018,5,25,9,0,134.0,297.0,2.0,15.8,396.0,433.64,340.5
2018,5,25,9,15,75.0,247.0,2.1,16.15,303.0,316.25,248.72
2018,5,25,9,30,16.0,197.0,2.2,16.5,210.0,202.33,157.76
2018,5,25,9,45,10.0,173.5,2.3,16.8,181.5,173.78,134.93
2018,5,25,10,0,4.0,150.0,2.4,17.1,153.0,145.3,111.86
2018,5,25,10,15,7.5,181.5,2.5,17.25,188.0,179.11,138.57
2018,5,25,10,30,11.0,213.0,2.6,17.4,223.0,213.0,164.96
2018,5,25,10,45,9.5,196.5,2.75,17.6,205.0,195.45,150.91
2018,5,25,11,0,8.0,180.0,2.9,17.8,187.0,177.99,137.05
2018,5,25,11,15,10.5,209.0,3.05,17.8,218.5,208.13,160.68
2018,5,25,11,30,13.0,238.0,3.2,17.8,250.0,238.12,183.95
2018,5,25,11,45,12.0,223.5,3.3,17.85,235.0,222.82,171.94
2018,5,25,12,0,11.0,209.0,3.4,17.9,220.0,207.57,160.07
2018,5,25,12,15,12.5,227.0,3.5,17.8,239.0,225.57,174.23
2018,5,25,12,30,14.0,245.0,3.6,17.7,258.0,243.32,188.12
2018,5,25,12,45,11.0,210.5,3.7,17.6,221.0,207.32,160.15
2018,5,25,13,0,8.0,176.0,3.8,17.5,184.0,171.71,132.33
2018,5,25,13,15,7.0,168.5,3.8,17.3,175.0,163.37,125.94
2018,5,25,13,30,6.0,161.0,3.8,17.1,166.0,155.12,119.57
2018,5,25,13,45,15.0,227.5,3.8,16.9,240.5,223.1,173.66
2018,5,25,14,0,24.0,294.0,3.8,16.7,315.0,289.15,225.44
2018,5,25,14,15,29.0,301.0,3.75,16.5,325.5,295.91,230.98
2018,5,25,14,30,34.0,308.0,3.7,16.3,336.0,301.82,236.02
2018,5,25,14,45,36.0,293.0,3.7,16.1,321.5,285.94,224.14
2018,5,25,15,0,38.0,278.0,3.7,15.9,307.0,269.95,212.12
2018,5,25,15,15,181.5,252.5,3.7,15.9,377.0,309.05,243.34
2018,5,25,15,30,325.0,227.0,3.7,15.9,447.0,330.96,258.67
2018,5,25,15,45,557.5,164.0,3.55,15.65,510.0,337.44,258.33
2018,5,25,16,0,790.0,101.0,3.4,15.4,573.0,324.87,238.69
2018,5,25,16,15,769.5,97.0,3.35,15.2,524.0,269.05,188.9
2018,5,25,16,30,749.0,93.0,3.3,15.0,475.0,215.18,141.57
2018,5,25,16,45,720.5,88.5,3.2,14.8,424.0,157.5,94.31
2018,5,25,17,0,692.0,84.0,3.1,14.6,373.0,107.26,59.58
2018,5,25,17,15,632.0,81.0,3.0,14.35,317.5,61.19,40.97
2018,5,25,17,30,572.0,78.0,2.9,14.1,262.0,53.82,42.56
2018,5,25,17,45,536.5,68.0,2.8,13.85,216.5,48.46,37.84
2018,5,25,18,0,501.0,58.0,2.7,13.6,171.0,42.7,32.62
2018,5,25,18,15,415.5,49.5,2.4,13.15,127.0,37.83,28.03
2018,5,25,18,30,330.0,41.0,2.1,12.7,83.0,32.77,22.97
2018,5,25,18,45,212.5,28.5,1.85,12.25,51.0,22.43,11.79
2018,5,25,19,0,95.0,16.0,1.6,11.8,19.0,15.25,0.0
2018,5,25,19,15,47.5,8.0,1.55,11.5,9.5,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.5,2.3,9.45,0.5,0.0,0.0
2018,5,26,5,0,0.0,1.0,2.4,9.5,1.0,0.95,0.0
2018,5,26,5,15,43.5,8.0,2.5,9.65,13.0,20.99,5.28
2018,5,26,5,30,87.0,15.0,2.6,9.8,25.0,45.56,29.69
2018,5,26,5,45,43.5,12.5,2.7,9.9,17.5,28.74,18.13
2018,5,26,6,0,0.0,10.0,2.8,10.0,10.0,9.26,2.39
2018,5,26,6,15,0.0,14.5,2.75,10.2,14.5,13.43,6.07
2018,5,26,6,30,0.0,19.0,2.7,10.4,19.0,17.61,9.71
2018,5,26,6,45,1.5,41.5,2.7,10.6,42.0,39.35,28.55
2018,5,26,7,0,3.0,64.0,2.7,10.8,65.0,61.3,47.32
2018,5,26,7,15,2.5,89.0,2.6,11.1,90.0,84.83,67.08
2018,5,26,7,30,2.0,114.0,2.5,11.4,115.0,108.91,86.97
2018,5,26,7,45,1.5,90.5,2.45,11.7,91.5,85.47,66.88
2018,5,26,8,0,1.0,67.0,2.4,12.0,68.0,63.15,47.86
2018,5,26,8,15,0.5,67.0,2.35,12.35,67.5,62.81,47.34
2018,5,26,8,30,0.0,67.0,2.3,12.7,67.0,62.43,46.79
2018,5,26,8,45,0.0,65.5,2.25,13.1,65.5,61.05,45.43
2018,5,26,9,0,0.0,64.0,2.2,13.5,64.0,59.67,44.1
2018,5,26,9,15,0.0,69.0,2.25,13.95,69.0,64.37,47.79
2018,5,26,9,30,0.0,74.0,2.3,14.4,74.0,69.08,51.46
2018,5,26,9,45,0.0,86.5,2.35,14.85,86.5,80.81,60.84
2018,5,26,10,0,0.0,99.0,2.4,15.3,99.0,92.7,70.27
2018,5,26,10,15,0.0,103.5,2.5,15.7,103.5,97.01,73.54
2018,5,26,10,30,0.0,108.0,2.6,16.1,108.0,101.32,76.8
2018,5,26,10,45,0.0,111.0,2.7,16.55,111.0,104.2,78.9
2018,5,26,11,0,0.0,114.0,2.8,17.0,114.0,107.06,80.99
2018,5,26,11,15,0.0,115.0,2.95,17.35,115.0,108.01,81.59
2018,5,26,11,30,0.0,116.0,3.1,17.7,116.0,108.95,82.2
2018,5,26,11,45,1.0,125.0,3.2,18.05,126.0,118.41,89.63
2018,5,26,12,0,2.0,134.0,3.3,18.4,136.0,127.79,96.97
2018,5,26,12,15,4.0,144.5,3.4,18.6,148.5,139.46,106.2
2018,5,26,12,30,6.0,155.0,3.5,18.8,161.0,150.97,115.28
2018,5,26,12,45,8.0,173.5,3.6,19.0,181.0,169.83,130.09
2018,5,26,13,0,10.0,192.0,3.7,19.2,201.0,188.44,144.64
2018,5,26,13,15,11.0,207.0,3.8,19.3,217.0,202.66,155.75
2018,5,26,13,30,12.0,222.0,3.9,19.4,233.0,216.65,166.69
2018,5,26,13,45,12.0,228.0,4.0,19.5,238.5,221.29,170.36
2018,5,26,14,0,12.0,234.0,4.1,19.6,244.0,225.8,173.98
2018,5,26,14,15,11.5,227.0,4.15,19.5,236.5,217.97,168.15
2018,5,26,14,30,11.0,220.0,4.2,19.4,229.0,210.18,162.38
2018,5,26,14,45,12.0,225.5,4.25,19.35,235.0,214.55,166.11
2018,5,26,15,0,13.0,231.0,4.3,19.3,241.0,218.59,169.6
2018,5,26,15,15,102.0,210.5,4.3,19.3,280.5,236.01,183.82
2018,5,26,15,30,191.0,190.0,4.3,19.3,320.0,244.3,189.48
2018,5,26,15,45,110.5,204.0,4.35,18.85,278.0,217.92,168.96
2018,5,26,16,0,30.0,218.0,4.4,18.4,236.0,199.65,156.13
2018,5,26,16,15,34.5,207.5,4.3,18.05,226.5,187.87,146.99
2018,5,26,16,30,39.0,197.0,4.2,17.7,217.0,175.36,137.15
2018,5,26,16,45,52.0,179.5,4.15,17.4,203.0,158.1,123.11
2018,5,26,17,0,65.0,162.0,4.1,17.1,189.0,139.39,108.26
2018,5,26,17,15,140.5,141.0,4.0,16.6,189.5,112.22,87.35
2018,5,26,17,30,216.0,120.0,3.9,16.1,190.0,89.87,73.91
2018,5,26,17,45,194.5,101.5,3.75,15.6,156.0,77.44,63.17
2018,5,26,18,0,173.0,83.0,3.6,15.1,122.0,64.5,51.7
2018,5,26,18,15,130.0,64.5,3.4,14.5,89.5,51.03,39.48
2018,5,26,18,30,87.0,46.0,3.2,13.9,57.0,38.69,28.0
2018,5,26,18,45,49.5,29.0,3.0,13.25,34.5,24.87,13.9
2018,5,26,19,0,12.0,12.0,2.8,12.6,12.0,11.44,0.0
2018,5,26,19,15,6.0,6.0,2.75,12.25,6.0,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,4,45,17.0,5.0,1.55,9.8,5.5,0.0,0.0
2018,5,27,5,0,34.0,10.0,1.5,9.9,11.0,14.81,0.0
2018,5,27,5,15,136.0,25.0,1.5,10.25,39.0,62.63,28.04
2018,5,27,5,30,238.0,40.0,1.5,10.6,67.0,118.35,84.78
2018,5,27,5,45,345.5,50.0,1.45,11.0,111.0,177.55,136.3
2018,5,27,6,0,453.0,60.0,1.4,11.4,155.0,251.46,200.22
2018,5,27,6,15,517.5,68.0,1.45,12.05,204.5,314.43,254.9
2018,5,27,6,30,582.0,76.0,1.5,12.7,254.0,383.57,312.99
2018,5,27,6,45,592.0,87.0,1.5,13.35,297.0,432.3,352.8
2018,5,27,7,0,602.0,98.0,1.5,14.0,340.0,480.91,390.86
2018,5,27,7,15,658.5,99.5,1.65,14.9,397.5,548.36,442.6
2018,5,27,7,30,715.0,101.0,1.8,15.8,455.0,619.37,495.27
2018,5,27,7,45,754.0,101.5,1.9,16.7,509.5,677.25,535.78
2018,5,27,8,0,793.0,102.0,2.0,17.6,564.0,738.74,576.69
2018,5,27,8,15,793.0,111.0,2.1,18.35,605.5,778.83,601.86
2018,5,27,8,30,793.0,120.0,2.2,19.1,647.0,816.36,625.07
2018,5,27,8,45,829.5,114.5,2.3,19.85,698.0,867.19,657.11
2018,5,27,9,0,866.0,109.0,2.4,20.6,749.0,910.39,683.35
2018,5,27,9,15,878.0,110.0,2.5,21.05,788.0,943.66,703.5
2018,5,27,9,30,890.0,111.0,2.6,21.5,827.0,974.35,721.92
2018,5,27,9,45,900.0,110.5,2.65,22.0,860.0,998.69,735.51
2018,5,27,10,0,910.0,110.0,2.7,22.5,893.0,1020.01,747.16
2018,5,27,10,15,916.0,110.5,2.8,22.85,919.0,1035.21,755.81
2018,5,27,10,30,922.0,111.0,2.9,23.2,945.0,1046.99,762.38
2018,5,27,10,45,927.0,111.0,3.0,23.55,964.5,1053.73,765.83
2018,5,27,11,0,932.0,111.0,3.1,23.9,984.0,1056.91,767.11
2018,5,27,11,15,934.0,111.5,3.2,24.15,996.0,1053.98,764.9
2018,5,27,11,30,936.0,112.0,3.3,24.4,1008.0,1047.46,760.5
2018,5,27,11,45,937.5,111.5,3.4,24.65,1012.5,1035.91,752.95
2018,5,27,12,0,939.0,111.0,3.5,24.9,1017.0,1020.89,743.24
2018,5,27,12,15,938.5,110.5,3.6,25.0,1013.5,1000.59,730.57
2018,5,27,12,30,938.0,110.0,3.7,25.1,1010.0,977.05,715.78
2018,5,27,12,45,936.0,109.0,3.8,25.25,999.0,948.55,697.53
2018,5,27,13,0,934.0,108.0,3.9,25.4,988.0,917.09,677.22
2018,5,27,13,15,930.5,107.0,4.0,25.35,969.5,881.54,654.54
2018,5,27,13,30,927.0,106.0,4.1,25.3,951.0,843.39,629.88
2018,5,27,13,45,922.0,105.0,4.15,25.3,926.0,801.66,602.16
2018,5,27,14,0,917.0,104.0,4.2,25.3,901.0,757.79,572.67
2018,5,27,14,15,910.5,102.5,4.2,25.2,870.0,710.5,539.58
2018,5,27,14,30,904.0,101.0,4.2,25.1,839.0,661.61,503.36
2018,5,27,14,45,894.5,99.5,4.2,25.0,801.5,609.59,463.9
2018,5,27,15,0,885.0,98.0,4.2,24.9,764.0,556.71,422.67
2018,5,27,15,15,872.5,96.0,4.2,24.9,721.5,501.33,378.22
2018,5,27,15,30,860.0,94.0,4.2,24.9,679.0,445.89,332.45
2018,5,27,15,45,845.0,91.0,4.1,24.55,632.5,388.85,284.58
2018,5,27,16,0,830.0,88.0,4.0,24.2,586.0,327.65,232.46
2018,5,27,16,15,809.5,85.0,3.9,23.95,536.5,270.55,182.98
2018,5,27,16,30,789.0,82.0,3.8,23.7,487.0,215.34,135.69
2018,5,27,16,45,762.0,79.0,3.65,23.4,436.0,161.38,92.51
2018,5,27,17,0,735.0,76.0,3.5,23.1,385.0,110.51,58.19
2018,5,27,17,15,696.5,71.5,3.2,22.4,333.0,61.52,37.93
2018,5,27,17,30,658.0,67.0,2.9,21.7,281.0,45.17,33.73
2018,5,27,17,45,601.5,61.0,2.55,21.05,230.5,42.65,31.66
2018,5,27,18,0,545.0,55.0,2.2,20.4,180.0,39.99,29.34
2018,5,27,18,15,459.5,48.0,1.95,19.4,135.0,36.31,25.99
2018,5,27,18,30,374.0,41.0,1.7,18.4,90.0,32.55,22.28
2018,5,27,18,45,247.0,29.0,1.5,17.4,56.0,23.68,12.95
2018,5,27,19,0,120.0,17.0,1.3,16.4,22.0,16.2,0.0
2018,5,27,19,15,60.0,8.5,1.25,16.0,11.0,8.1,0.0
2018,5,27,19,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,5,28,4,45,46.5,6.0,0.35,14.2,7.0,0.0,0.0
2018,5,28,5,0,93.0,12.0,0.3,14.4,14.0,25.87,0.0
2018,5,28,5,15,227.0,23.5,0.3,15.05,45.0,80.79,37.01
2018,5,28,5,30,361.0,35.0,0.3,15.7,76.0,146.56,101.66
2018,5,28,5,45,453.5,42.0,0.3,16.35,120.0,205.73,152.77
2018,5,28,6,0,546.0,49.0,0.3,17.0,164.0,274.87,211.2
2018,5,28,6,15,605.5,54.5,0.35,17.75,214.0,337.55,263.75
2018,5,28,6,30,665.0,60.0,0.4,18.5,264.0,404.37,317.64
2018,5,28,6,45,706.0,64.0,0.45,19.25,316.5,466.2,365.69
2018,5,28,7,0,747.0,68.0,0.5,20.0,369.0,530.78,413.81
2018,5,28,7,15,776.0,71.0,0.7,21.0,421.0,588.93,456.49
2018,5,28,7,30,805.0,74.0,0.9,22.0,473.0,647.95,498.24
2018,5,28,7,45,827.0,76.5,1.1,22.95,524.0,697.11,530.4
2018,5,28,8,0,849.0,79.0,1.3,23.9,575.0,750.23,564.7
2018,5,28,8,15,865.5,81.5,1.45,24.55,623.0,798.19,594.97
2018,5,28,8,30,882.0,84.0,1.6,25.2,671.0,844.71,623.88
2018,5,28,8,45,895.5,85.0,1.75,25.9,715.0,885.19,648.31
2018,5,28,9,0,909.0,86.0,1.9,26.6,759.0,923.51,671.12
2018,5,28,9,15,916.0,89.0,2.05,27.05,797.0,955.61,690.42
2018,5,28,9,30,923.0,92.0,2.2,27.5,835.0,984.73,707.78
2018,5,28,9,45,927.5,95.0,2.3,27.95,867.5,1008.3,721.07
2018,5,28,10,0,932.0,98.0,2.4,28.4,900.0,1028.51,732.29
2018,5,28,10,15,938.0,98.5,2.55,28.7,926.5,1044.08,741.63
2018,5,28,10,30,944.0,99.0,2.7,29.0,953.0,1056.16,748.88
2018,5,28,10,45,948.0,99.5,2.8,29.25,972.5,1062.64,752.38
2018,5,28,11,0,952.0,100.0,2.9,29.5,992.0,1065.48,753.75
2018,5,28,11,15,954.0,100.0,3.0,29.7,1004.0,1062.11,751.51
2018,5,28,11,30,956.0,100.0,3.1,29.9,1016.0,1055.09,747.12
2018,5,28,11,45,957.0,100.0,3.2,30.05,1020.5,1043.48,740.08
2018,5,28,12,0,958.0,100.0,3.3,30.2,1025.0,1028.33,730.89
2018,5,28,12,15,956.0,101.0,3.4,30.25,1021.5,1007.87,718.65
2018,5,28,12,30,954.0,102.0,3.5,30.3,1018.0,984.14,704.32
2018,5,28,12,45,950.5,102.5,3.6,30.35,1007.0,955.43,686.72
2018,5,28,13,0,947.0,103.0,3.7,30.4,996.0,923.78,667.11
2018,5,28,13,15,943.5,102.0,3.75,30.3,977.5,887.9,644.7
2018,5,28,13,30,940.0,101.0,3.8,30.2,959.0,849.38,620.35
2018,5,28,13,45,935.5,100.0,3.85,30.15,934.0,807.63,593.46
2018,5,28,14,0,931.0,99.0,3.9,30.1,909.0,763.66,564.78
2018,5,28,14,15,924.0,97.5,3.95,29.95,877.5,715.51,532.38
2018,5,28,14,30,917.0,96.0,4.0,29.8,846.0,665.78,496.63
2018,5,28,14,45,908.0,94.5,4.05,29.65,808.5,613.53,458.03
2018,5,28,15,0,899.0,93.0,4.1,29.5,771.0,560.33,417.56
2018,5,28,15,15,887.0,91.0,4.1,29.5,728.5,504.56,373.65
2018,5,28,15,30,875.0,89.0,4.1,29.5,686.0,448.65,328.34
2018,5,28,15,45,860.0,86.5,4.0,29.0,639.0,391.32,281.24
2018,5,28,16,0,845.0,84.0,3.9,28.5,592.0,334.67,233.5
2018,5,28,16,15,825.0,81.5,3.85,28.15,542.5,272.39,180.95
2018,5,28,16,30,805.0,79.0,3.8,27.8,493.0,216.86,134.11
2018,5,28,16,45,778.0,76.0,3.7,27.4,441.5,162.0,90.81
2018,5,28,17,0,751.0,73.0,3.6,27.0,390.0,110.22,56.21
2018,5,28,17,15,713.5,68.5,3.25,26.2,337.5,60.3,35.44
2018,5,28,17,30,676.0,64.0,2.9,25.4,285.0,47.14,34.86
2018,5,28,17,45,622.0,58.5,2.6,24.65,234.5,40.62,29.41
2018,5,28,18,0,568.0,53.0,2.3,23.9,184.0,38.26,27.4
2018,5,28,18,15,484.5,46.0,2.05,22.8,138.5,34.47,24.02
2018,5,28,18,30,401.0,39.0,1.8,21.7,93.0,30.56,20.29
2018,5,28,18,45,270.0,28.0,1.55,20.65,58.0,22.6,12.07
2018,5,28,19,0,139.0,17.0,1.3,19.6,23.0,16.2,0.0
2018,5,28,19,15,69.5,8.5,1.25,19.2,11.5,8.1,0.0
2018,5,28,19,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,18.4,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,29,4,45,44.0,6.0,0.95,15.95,7.0,0.0,0.0
2018,5,29,5,0,88.0,12.0,1.0,16.1,14.0,25.1,0.0
2018,5,29,5,15,216.5,24.0,1.15,16.75,45.0,79.23,37.3
2018,5,29,5,30,345.0,36.0,1.3,17.4,76.0,143.22,99.38
2018,5,29,5,45,434.5,44.0,1.5,18.05,119.5,201.66,150.24
2018,5,29,6,0,524.0,52.0,1.7,18.7,163.0,269.77,208.77
2018,5,29,6,15,582.5,58.0,1.7,19.4,212.5,331.45,261.39
2018,5,29,6,30,641.0,64.0,1.7,20.1,262.0,398.6,316.54
2018,5,29,6,45,681.5,68.5,1.7,20.75,313.5,457.81,363.69
2018,5,29,7,0,722.0,73.0,1.7,21.4,365.0,521.48,412.32
2018,5,29,7,15,751.0,77.0,1.65,22.2,416.5,579.6,454.38
2018,5,29,7,30,780.0,81.0,1.6,23.0,468.0,638.64,495.38
2018,5,29,7,45,801.0,84.0,1.5,23.85,518.0,691.27,528.18
2018,5,29,8,0,822.0,87.0,1.4,24.7,568.0,743.44,559.34
2018,5,29,8,15,838.0,89.5,1.35,25.3,614.5,784.73,583.17
2018,5,29,8,30,854.0,92.0,1.3,25.9,661.0,829.79,609.02
2018,5,29,8,45,866.5,94.5,1.25,26.55,704.5,870.12,630.98
2018,5,29,9,0,879.0,97.0,1.2,27.2,748.0,908.29,651.11
2018,5,29,9,15,891.5,97.0,1.2,27.7,786.5,941.34,668.77
2018,5,29,9,30,904.0,97.0,1.2,28.2,825.0,971.8,684.69
2018,5,29,9,45,915.0,96.5,1.2,28.65,859.0,997.49,697.7
2018,5,29,10,0,926.0,96.0,1.2,29.1,893.0,1020.14,708.86
2018,5,29,10,15,931.5,96.5,1.3,29.4,919.0,1035.18,717.63
2018,5,29,10,30,937.0,97.0,1.4,29.7,945.0,1046.75,724.46
2018,5,29,10,45,940.5,97.5,1.5,30.0,964.5,1052.76,728.03
2018,5,29,11,0,944.0,98.0,1.6,30.3,984.0,1055.15,729.55
2018,5,29,11,15,946.0,98.5,1.75,30.5,996.0,1052.39,729.07
2018,5,29,11,30,948.0,99.0,1.9,30.7,1008.0,1045.99,726.39
2018,5,29,11,45,948.5,99.5,2.0,30.85,1012.5,1034.54,720.13
2018,5,29,12,0,949.0,100.0,2.1,31.0,1017.0,1019.59,711.78
2018,5,29,12,15,947.0,101.5,2.3,31.0,1014.0,999.84,701.95
2018,5,29,12,30,945.0,103.0,2.5,31.0,1011.0,976.85,689.85
2018,5,29,12,45,941.0,103.5,2.65,31.0,999.5,947.97,673.35
2018,5,29,13,0,937.0,104.0,2.8,31.0,988.0,916.21,654.79
2018,5,29,13,15,933.0,103.5,3.0,30.85,970.0,880.77,634.27
2018,5,29,13,30,929.0,103.0,3.2,30.7,952.0,842.75,611.63
2018,5,29,13,45,923.0,103.0,3.4,30.55,927.0,801.26,586.2
2018,5,29,14,0,917.0,103.0,3.6,30.4,902.0,757.68,558.84
2018,5,29,14,15,909.0,102.0,3.75,30.05,870.5,709.97,527.51
2018,5,29,14,30,901.0,101.0,3.9,29.7,839.0,660.79,492.91
2018,5,29,14,45,891.0,99.5,4.05,29.35,801.5,608.75,455.1
2018,5,29,15,0,881.0,98.0,4.2,29.0,764.0,555.9,415.39
2018,5,29,15,15,869.0,96.0,4.2,29.0,721.5,501.08,372.11
2018,5,29,15,30,857.0,94.0,4.2,29.0,679.0,446.15,327.49
2018,5,29,15,45,840.0,92.0,4.35,28.05,632.5,389.5,281.64
2018,5,29,16,0,823.0,90.0,4.5,27.1,586.0,328.9,231.47
2018,5,29,16,15,801.5,87.5,4.55,26.35,537.0,272.43,183.45
2018,5,29,16,30,780.0,85.0,4.6,25.6,488.0,217.96,137.41
2018,5,29,16,45,752.5,81.5,4.6,24.9,437.0,164.06,94.55
2018,5,29,17,0,725.0,78.0,4.6,24.2,386.0,113.33,60.14
2018,5,29,17,15,686.5,73.5,4.45,23.25,334.0,60.12,35.37
2018,5,29,17,30,648.0,69.0,4.3,22.3,282.0,46.51,34.78
2018,5,29,17,45,593.5,63.5,4.2,21.4,232.5,44.46,33.18
2018,5,29,18,0,539.0,58.0,4.1,20.5,183.0,42.34,31.37
2018,5,29,18,15,455.5,49.5,3.9,19.55,137.5,37.43,26.95
2018,5,29,18,30,372.0,41.0,3.7,18.6,92.0,32.3,22.09
2018,5,29,18,45,247.0,29.5,3.5,17.65,57.5,23.93,13.49
2018,5,29,19,0,122.0,18.0,3.3,16.7,23.0,17.16,0.0
2018,5,29,19,15,61.0,9.0,3.3,16.15,11.5,8.58,0.0
2018,5,29,19,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,30,4,45,1.5,2.0,3.45,9.7,2.0,0.0,0.0
2018,5,30,5,0,3.0,4.0,3.6,9.8,4.0,4.28,0.0
2018,5,30,5,15,6.0,9.5,3.7,10.1,10.0,10.18,0.82
2018,5,30,5,30,9.0,15.0,3.8,10.4,16.0,16.5,7.87
2018,5,30,5,45,4.5,20.0,3.9,10.7,20.5,20.0,11.4
2018,5,30,6,0,0.0,25.0,4.0,11.0,25.0,23.18,14.41
2018,5,30,6,15,0.0,24.5,4.0,11.4,24.5,22.72,14.07
2018,5,30,6,30,0.0,24.0,4.0,11.8,24.0,22.26,13.64
2018,5,30,6,45,0.0,24.0,3.95,12.25,24.0,22.26,13.58
2018,5,30,7,0,0.0,24.0,3.9,12.7,24.0,22.27,13.5
2018,5,30,7,15,1.0,46.0,3.9,13.2,46.5,43.39,31.43
2018,5,30,7,30,2.0,68.0,3.9,13.7,69.0,64.65,49.2
2018,5,30,7,45,2.5,103.5,3.85,14.2,105.0,98.77,77.39
2018,5,30,8,0,3.0,139.0,3.8,14.7,141.0,133.82,105.81
2018,5,30,8,15,3.0,130.0,3.8,15.3,132.0,124.86,97.88
2018,5,30,8,30,3.0,121.0,3.8,15.9,123.0,116.12,90.27
2018,5,30,8,45,5.0,145.0,3.8,16.5,148.5,141.14,110.15
2018,5,30,9,0,7.0,169.0,3.8,17.1,174.0,166.34,129.87
2018,5,30,9,15,11.0,207.5,3.85,17.55,216.0,207.78,162.34
2018,5,30,9,30,15.0,246.0,3.9,18.0,258.0,249.52,194.51
2018,5,30,9,45,19.5,276.5,3.9,18.45,293.0,283.97,220.58
2018,5,30,10,0,24.0,307.0,3.9,18.9,328.0,329.41,254.71
2018,5,30,10,15,21.5,300.5,3.95,19.25,319.5,309.2,238.49
2018,5,30,10,30,19.0,294.0,4.0,19.6,311.0,299.94,230.84
2018,5,30,10,45,18.5,296.0,4.1,19.9,313.0,301.0,231.22
2018,5,30,11,0,18.0,298.0,4.2,20.2,315.0,301.98,231.55
2018,5,30,11,15,34.0,294.0,4.25,20.35,326.5,321.67,247.01
2018,5,30,11,30,50.0,290.0,4.3,20.5,338.0,332.23,255.47
2018,5,30,11,45,50.0,296.5,4.4,20.65,344.5,336.89,258.78
2018,5,30,12,0,50.0,303.0,4.5,20.8,351.0,341.18,261.86
2018,5,30,12,15,103.0,325.5,4.6,20.75,424.5,417.48,321.22
2018,5,30,12,30,156.0,348.0,4.7,20.7,498.0,483.32,371.78
2018,5,30,12,45,177.5,346.5,4.85,20.65,515.5,494.22,380.65
2018,5,30,13,0,199.0,345.0,5.0,20.6,533.0,506.27,390.49
2018,5,30,13,15,111.0,333.5,5.05,20.35,438.0,409.61,316.12
2018,5,30,13,30,23.0,322.0,5.1,20.1,343.0,319.51,245.63
2018,5,30,13,45,69.5,302.5,5.2,19.9,363.5,334.18,259.02
2018,5,30,14,0,116.0,283.0,5.3,19.7,384.0,345.98,269.74
2018,5,30,14,15,101.0,315.0,5.3,19.35,400.5,356.76,277.77
2018,5,30,14,30,86.0,347.0,5.3,19.0,417.0,368.74,286.87
2018,5,30,14,45,84.5,329.0,5.3,18.7,395.5,345.29,269.27
2018,5,30,15,0,83.0,311.0,5.3,18.4,374.0,322.04,251.72
2018,5,30,15,15,96.5,304.5,5.3,18.4,373.5,315.72,246.9
2018,5,30,15,30,110.0,298.0,5.3,18.4,373.0,303.75,237.37
2018,5,30,15,45,213.5,270.0,5.2,17.65,403.5,309.31,240.69
2018,5,30,16,0,317.0,242.0,5.1,16.9,434.0,298.56,229.2
2018,5,30,16,15,291.5,225.5,5.0,16.4,390.5,257.02,195.18
2018,5,30,16,30,266.0,209.0,4.9,15.9,347.0,218.4,163.91
2018,5,30,16,45,261.0,187.0,4.85,15.45,310.5,181.6,134.13
2018,5,30,17,0,256.0,165.0,4.8,15.0,274.0,145.72,107.03
2018,5,30,17,15,287.0,139.5,4.75,14.4,246.5,109.24,82.99
2018,5,30,17,30,318.0,114.0,4.7,13.8,219.0,86.03,71.18
2018,5,30,17,45,295.5,96.5,4.65,13.2,181.0,69.59,56.8
2018,5,30,18,0,273.0,79.0,4.6,12.6,143.0,58.24,46.67
2018,5,30,18,15,222.0,63.0,4.5,12.1,107.0,50.12,39.16
2018,5,30,18,30,171.0,47.0,4.4,11.6,71.0,38.0,27.83
2018,5,30,18,45,104.0,31.0,4.35,11.05,44.0,25.49,15.39
2018,5,30,19,0,37.0,15.0,4.3,10.5,17.0,12.65,0.0
2018,5,30,19,15,18.5,7.5,4.25,10.2,8.5,7.15,0.0
2018,5,30,19,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,9.05,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,31,4,45,11.0,4.0,3.0,8.65,4.5,0.0,0.0
2018,5,31,5,0,22.0,8.0,3.0,8.7,9.0,11.05,0.0
2018,5,31,5,15,15.5,10.0,3.0,8.9,11.0,13.56,2.95
2018,5,31,5,30,9.0,12.0,3.0,9.1,13.0,13.68,5.58
2018,5,31,5,45,4.5,17.5,3.0,9.35,18.0,17.9,9.69
2018,5,31,6,0,0.0,23.0,3.0,9.6,23.0,21.32,12.91
2018,5,31,6,15,0.0,34.5,3.0,9.95,34.5,32.02,22.28
2018,5,31,6,30,0.0,46.0,3.0,10.3,46.0,42.73,31.54
2018,5,31,6,45,0.0,55.5,3.0,10.7,55.5,51.59,39.05
2018,5,31,7,0,0.0,65.0,3.0,11.1,65.0,60.46,46.45
2018,5,31,7,15,0.0,82.0,3.0,11.6,82.0,76.38,59.7
2018,5,31,7,30,0.0,99.0,3.0,12.1,99.0,92.74,73.12
2018,5,31,7,45,0.5,108.5,3.05,12.65,109.0,102.18,80.57
2018,5,31,8,0,1.0,118.0,3.1,13.2,119.0,111.67,87.99
2018,5,31,8,15,2.0,134.5,3.1,13.65,136.0,128.44,101.37
2018,5,31,8,30,3.0,151.0,3.1,14.1,153.0,145.3,114.67
2018,5,31,8,45,5.5,172.0,3.15,14.55,176.0,167.96,132.57
2018,5,31,9,0,8.0,193.0,3.2,15.0,199.0,190.78,150.39
2018,5,31,9,15,9.5,206.0,3.3,15.35,213.5,204.89,161.14
2018,5,31,9,30,11.0,219.0,3.4,15.7,228.0,219.03,171.87
2018,5,31,9,45,12.5,233.0,3.45,16.05,243.5,234.16,183.29
2018,5,31,10,0,14.0,247.0,3.5,16.4,259.0,249.26,194.62
2018,5,31,10,15,16.0,265.5,3.65,16.6,279.5,269.22,209.84
2018,5,31,10,30,18.0,284.0,3.8,16.8,300.0,289.09,224.91
2018,5,31,10,45,15.0,254.0,3.95,17.05,267.5,256.51,199.23
2018,5,31,11,0,12.0,224.0,4.1,17.3,235.0,224.23,173.82
2018,5,31,11,15,13.0,232.5,4.25,17.35,244.5,233.14,180.79
2018,5,31,11,30,14.0,241.0,4.4,17.4,254.0,241.93,187.6
2018,5,31,11,45,15.0,254.5,4.55,17.45,268.5,255.35,198.01
2018,5,31,12,0,16.0,268.0,4.7,17.5,283.0,268.57,208.26
2018,5,31,12,15,17.0,287.5,4.8,17.4,303.5,287.28,222.84
2018,5,31,12,30,18.0,307.0,4.9,17.3,324.0,305.69,237.17
2018,5,31,12,45,17.0,291.5,5.0,17.25,307.5,288.96,224.37
2018,5,31,13,0,16.0,276.0,5.1,17.2,291.0,272.37,211.71
2018,5,31,13,15,14.0,251.5,5.1,17.05,264.5,246.68,191.9
2018,5,31,13,30,12.0,227.0,5.1,16.9,238.0,221.29,172.22
2018,5,31,13,45,28.5,230.5,5.05,16.8,255.5,236.7,185.12
2018,5,31,14,0,45.0,234.0,5.0,16.7,273.0,249.49,195.81
2018,5,31,14,15,236.0,219.5,4.95,16.55,414.0,361.33,287.83
2018,5,31,14,30,427.0,205.0,4.9,16.4,555.0,454.77,362.22
2018,5,31,14,45,408.0,201.0,4.85,16.25,523.5,416.35,331.04
2018,5,31,15,0,389.0,197.0,4.8,16.1,492.0,379.07,300.72
2018,5,31,15,15,304.5,187.5,4.8,16.1,410.5,307.16,242.7
2018,5,31,15,30,220.0,178.0,4.8,16.1,329.0,247.29,194.21
2018,5,31,15,45,150.5,191.0,4.65,15.6,291.0,222.51,174.33
2018,5,31,16,0,81.0,204.0,4.5,15.1,253.0,204.59,160.9
2018,5,31,16,15,67.0,202.0,4.45,14.7,240.5,192.29,151.4
2018,5,31,16,30,53.0,200.0,4.4,14.3,228.0,180.95,142.94
2018,5,31,16,45,210.5,167.0,4.35,13.95,259.5,160.37,119.55
2018,5,31,17,0,368.0,134.0,4.3,13.6,291.0,126.47,87.09
2018,5,31,17,15,423.0,114.5,4.25,13.15,272.5,88.45,63.54
2018,5,31,17,30,478.0,95.0,4.2,12.7,254.0,66.84,54.39
2018,5,31,17,45,494.0,80.0,4.1,12.25,219.5,57.89,46.55
2018,5,31,18,0,510.0,65.0,4.0,11.8,185.0,48.16,37.8
2018,5,31,18,15,433.0,55.5,3.8,11.35,140.5,42.64,32.63
2018,5,31,18,30,356.0,46.0,3.6,10.9,96.0,36.85,26.95
2018,5,31,18,45,233.0,33.5,3.4,10.45,61.0,26.3,16.27
2018,5,31,19,0,110.0,21.0,3.2,10.0,26.0,16.78,0.0
2018,5,31,19,15,55.0,10.5,3.2,9.75,13.0,10.01,0.0
2018,5,31,19,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,6,1,4,45,39.0,7.0,1.7,8.15,8.0,0.0,0.0
2018,6,1,5,0,78.0,14.0,1.8,8.4,16.0,25.47,0.0
2018,6,1,5,15,190.5,27.0,1.85,8.85,46.0,76.97,40.66
2018,6,1,5,30,303.0,40.0,1.9,9.3,76.0,135.61,97.98
2018,6,1,5,45,398.5,49.0,1.95,9.75,120.0,194.92,150.6
2018,6,1,6,0,494.0,58.0,2.0,10.2,164.0,264.5,211.93
2018,6,1,6,15,569.5,63.0,2.0,10.8,216.0,330.94,270.04
2018,6,1,6,30,645.0,68.0,2.0,11.4,268.0,404.56,332.35
2018,6,1,6,45,689.0,72.0,1.95,12.05,321.0,466.81,383.39
2018,6,1,7,0,733.0,76.0,1.9,12.7,374.0,530.6,433.67
2018,6,1,7,15,764.0,79.5,1.9,13.5,426.5,589.92,478.45
2018,6,1,7,30,795.0,83.0,1.9,14.3,479.0,650.29,522.33
2018,6,1,7,45,818.5,85.0,1.9,15.05,530.0,704.19,558.39
2018,6,1,8,0,842.0,87.0,1.9,15.8,581.0,757.8,593.09
2018,6,1,8,15,859.0,89.5,1.95,16.65,629.0,800.66,619.58
2018,6,1,8,30,876.0,92.0,2.0,17.5,677.0,847.27,648.26
2018,6,1,8,45,889.5,93.5,2.1,18.4,721.0,888.05,672.76
2018,6,1,9,0,903.0,95.0,2.2,19.3,765.0,926.69,695.52
2018,6,1,9,15,915.0,95.5,2.2,19.95,804.5,960.45,714.42
2018,6,1,9,30,927.0,96.0,2.2,20.6,844.0,991.54,731.38
2018,6,1,9,45,937.0,95.5,2.25,21.3,878.0,1016.72,744.8
2018,6,1,10,0,947.0,95.0,2.3,22.0,912.0,1038.77,756.21
2018,6,1,10,15,953.0,95.5,2.3,22.55,939.0,1054.61,763.54
2018,6,1,10,30,959.0,96.0,2.3,23.1,966.0,1066.93,768.74
2018,6,1,10,45,963.0,96.5,2.35,23.65,986.0,1073.62,771.1
2018,6,1,11,0,967.0,97.0,2.4,24.2,1006.0,1076.61,771.29
2018,6,1,11,15,969.0,97.5,2.45,24.6,1018.0,1073.88,768.47
2018,6,1,11,30,971.0,98.0,2.5,25.0,1030.0,1067.44,763.5
2018,6,1,11,45,972.5,97.5,2.55,25.35,1035.0,1055.84,755.56
2018,6,1,12,0,974.0,97.0,2.6,25.7,1040.0,1040.66,745.49
2018,6,1,12,15,970.0,99.5,2.7,25.95,1036.0,1019.7,732.6
2018,6,1,12,30,966.0,102.0,2.8,26.2,1032.0,995.49,717.64
2018,6,1,12,45,960.0,104.5,2.9,26.4,1020.5,966.36,699.57
2018,6,1,13,0,954.0,107.0,3.0,26.6,1009.0,934.37,679.54
2018,6,1,13,15,950.5,106.5,3.1,26.7,991.0,898.95,657.34
2018,6,1,13,30,947.0,106.0,3.2,26.8,973.0,860.86,633.15
2018,6,1,13,45,942.0,104.5,3.3,26.85,947.5,818.22,605.73
2018,6,1,14,0,937.0,103.0,3.4,26.9,922.0,773.38,576.45
2018,6,1,14,15,930.5,101.5,3.45,26.8,890.5,725.54,544.12
2018,6,1,14,30,924.0,100.0,3.5,26.7,859.0,676.04,508.35
2018,6,1,14,45,915.0,98.5,3.6,26.65,821.5,623.65,469.52
2018,6,1,15,0,906.0,97.0,3.7,26.6,784.0,570.29,428.75
2018,6,1,15,15,894.0,95.0,3.7,26.6,741.5,514.34,384.5
2018,6,1,15,30,882.0,93.0,3.7,26.6,699.0,458.23,338.81
2018,6,1,15,45,867.5,90.0,3.8,26.15,652.0,400.42,291.24
2018,6,1,16,0,853.0,87.0,3.9,25.7,605.0,343.23,242.81
2018,6,1,16,15,833.5,84.0,3.85,25.3,555.0,280.33,189.27
2018,6,1,16,30,814.0,81.0,3.8,24.9,505.0,224.1,141.29
2018,6,1,16,45,788.5,77.0,3.8,24.5,453.0,168.17,96.28
2018,6,1,17,0,763.0,73.0,3.8,24.1,401.0,115.14,59.52
2018,6,1,17,15,727.0,69.0,3.45,23.35,348.5,64.95,36.86
2018,6,1,17,30,691.0,65.0,3.1,22.6,296.0,47.69,35.76
2018,6,1,17,45,633.5,60.5,2.75,21.85,244.5,41.9,30.9
2018,6,1,18,0,576.0,56.0,2.4,21.1,193.0,40.43,29.66
2018,6,1,18,15,475.5,49.0,2.15,20.0,144.0,36.71,26.33
2018,6,1,18,30,375.0,42.0,1.9,18.9,95.0,32.9,22.68
2018,6,1,18,45,274.5,31.5,1.6,17.8,62.0,25.58,15.25
2018,6,1,19,0,174.0,21.0,1.3,16.7,29.0,16.78,0.0
2018,6,1,19,15,87.0,10.5,1.25,16.3,14.5,10.01,0.0
2018,6,1,19,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,2,4,45,50.5,6.5,0.65,13.15,8.0,0.0,0.0
2018,6,2,5,0,101.0,13.0,0.6,13.4,16.0,28.08,0.0
2018,6,2,5,15,235.0,24.5,0.7,14.2,48.0,84.19,43.83
2018,6,2,5,30,369.0,36.0,0.8,15.0,80.0,149.38,104.76
2018,6,2,5,45,458.5,43.5,0.9,15.85,124.5,208.48,156.19
2018,6,2,6,0,548.0,51.0,1.0,16.7,169.0,277.21,215.08
2018,6,2,6,15,606.0,56.5,1.1,17.5,219.0,339.24,267.96
2018,6,2,6,30,664.0,62.0,1.2,18.3,269.0,405.17,322.2
2018,6,2,6,45,703.5,67.0,1.3,19.1,321.5,467.13,371.44
2018,6,2,7,0,743.0,72.0,1.4,19.9,374.0,531.72,420.78
2018,6,2,7,15,771.5,75.5,1.5,20.8,426.0,589.84,463.38
2018,6,2,7,30,800.0,79.0,1.6,21.7,478.0,648.78,505.1
2018,6,2,7,45,821.5,81.0,1.7,22.65,528.0,701.39,539.14
2018,6,2,8,0,843.0,83.0,1.8,23.6,578.0,748.52,568.55
2018,6,2,8,15,859.5,85.5,1.8,24.35,626.0,796.16,597.34
2018,6,2,8,30,876.0,88.0,1.8,25.1,674.0,842.39,624.53
2018,6,2,8,45,888.5,90.0,1.8,25.8,717.5,882.88,647.49
2018,6,2,9,0,901.0,92.0,1.8,26.5,761.0,921.17,668.68
2018,6,2,9,15,909.5,94.0,1.8,27.15,799.5,953.31,685.76
2018,6,2,9,30,918.0,96.0,1.8,27.8,838.0,982.62,700.9
2018,6,2,9,45,924.0,98.0,1.75,28.4,870.5,1006.49,712.02
2018,6,2,10,0,930.0,100.0,1.7,29.0,903.0,1027.11,721.06
2018,6,2,10,15,935.5,101.5,1.65,29.55,930.0,1043.31,727.51
2018,6,2,10,30,941.0,103.0,1.6,30.1,957.0,1056.02,731.89
2018,6,2,10,45,945.0,103.5,1.55,30.6,976.5,1062.6,732.79
2018,6,2,11,0,949.0,104.0,1.5,31.1,996.0,1065.56,731.67
2018,6,2,11,15,951.5,104.5,1.5,31.5,1008.5,1063.36,728.73
2018,6,2,11,30,954.0,105.0,1.5,31.9,1021.0,1057.51,723.8
2018,6,2,11,45,954.5,105.5,1.45,32.25,1026.0,1046.09,715.08
2018,6,2,12,0,955.0,106.0,1.4,32.6,1031.0,1031.17,704.45
2018,6,2,12,15,955.5,105.0,1.4,32.8,1028.0,1011.38,692.28
2018,6,2,12,30,956.0,104.0,1.4,33.0,1025.0,988.28,678.23
2018,6,2,12,45,955.0,103.0,1.4,33.2,1015.0,960.6,661.46
2018,6,2,13,0,954.0,102.0,1.4,33.4,1005.0,929.86,642.85
2018,6,2,13,15,951.0,101.0,1.4,33.4,987.0,894.48,621.85
2018,6,2,13,30,948.0,100.0,1.4,33.4,969.0,856.42,599.05
2018,6,2,13,45,943.0,99.0,1.45,33.4,944.0,814.31,574.03
2018,6,2,14,0,938.0,98.0,1.5,33.4,919.0,769.99,547.23
2018,6,2,14,15,931.0,97.0,1.6,33.3,887.5,722.32,517.92
2018,6,2,14,30,924.0,96.0,1.7,33.2,856.0,673.03,484.97
2018,6,2,14,45,915.0,94.0,1.8,33.05,818.5,620.28,448.55
2018,6,2,15,0,906.0,92.0,1.9,32.9,781.0,566.59,410.08
2018,6,2,15,15,894.0,90.5,1.9,32.9,738.5,511.17,368.32
2018,6,2,15,30,882.0,89.0,1.9,32.9,696.0,455.59,325.07
2018,6,2,15,45,866.5,86.5,2.1,32.3,649.0,397.93,280.13
