Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,14,15,934.5,93.5,3.85,32.25,894.5,727.32,535.42
2018,6,12,14,30,928.0,93.0,3.9,32.0,864.0,679.2,501.54
2018,6,12,14,45,919.0,91.5,3.95,31.7,827.0,627.24,464.07
2018,6,12,15,0,910.0,90.0,4.0,31.4,790.0,574.29,424.71
2018,6,12,15,15,899.0,88.5,4.0,31.4,748.5,519.61,382.25
2018,6,12,15,30,888.0,87.0,4.0,31.4,707.0,464.62,338.3
2018,6,12,15,45,873.5,85.0,4.05,30.7,661.0,407.81,292.69
2018,6,12,16,0,859.0,83.0,4.1,30.0,615.0,351.55,246.11
2018,6,12,16,15,840.0,80.0,4.1,29.5,565.5,294.05,197.62
2018,6,12,16,30,821.0,77.0,4.1,29.0,516.0,232.45,146.11
2018,6,12,16,45,796.5,74.0,4.05,28.55,465.0,177.21,101.49
2018,6,12,17,0,772.0,71.0,4.0,28.1,414.0,124.68,63.89
2018,6,12,17,15,739.0,67.5,3.9,27.35,362.5,74.33,38.08
2018,6,12,17,30,706.0,64.0,3.8,26.6,311.0,46.17,33.8
2018,6,12,17,45,658.5,59.5,3.7,25.85,260.5,44.44,32.51
2018,6,12,18,0,611.0,55.0,3.6,25.1,210.0,38.91,27.85
2018,6,12,18,15,539.0,48.5,3.3,24.05,163.0,35.56,24.95
2018,6,12,18,30,467.0,42.0,3.0,23.0,116.0,32.08,21.74
2018,6,12,18,45,352.0,33.5,2.7,21.95,78.0,26.58,16.45
2018,6,12,19,0,237.0,25.0,2.4,20.9,40.0,20.86,6.65
2018,6,12,19,15,125.0,13.5,2.35,20.25,21.0,12.87,0.0
2018,6,12,19,30,13.0,2.0,2.3,19.6,2.0,0.0,0.0
2018,6,12,19,45,6.5,1.0,2.25,18.95,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,13,4,45,66.0,8.0,1.6,12.4,10.0,0.0,0.0
2018,6,13,5,0,132.0,16.0,1.7,12.6,20.0,35.26,0.0
2018,6,13,5,15,269.0,26.0,1.8,13.2,53.0,92.05,51.04
2018,6,13,5,30,406.0,36.0,1.9,13.8,86.0,157.04,110.7
2018,6,13,5,45,495.0,43.0,2.0,14.35,131.5,216.96,163.71
2018,6,13,6,0,584.0,50.0,2.1,14.9,177.0,286.4,224.48
2018,6,13,6,15,641.0,54.5,2.1,15.7,227.5,346.99,277.24
2018,6,13,6,30,698.0,59.0,2.1,16.5,278.0,414.38,333.57
2018,6,13,6,45,737.0,62.5,2.1,17.25,330.5,475.76,383.21
2018,6,13,7,0,776.0,66.0,2.1,18.0,383.0,539.68,432.8
2018,6,13,7,15,803.5,68.5,2.05,18.95,435.0,597.33,475.14
2018,6,13,7,30,831.0,71.0,2.0,19.9,487.0,651.6,513.09
2018,6,13,7,45,851.5,73.5,2.0,20.8,538.0,704.98,547.58
2018,6,13,8,0,872.0,76.0,2.0,21.7,589.0,757.84,580.72
2018,6,13,8,15,887.5,77.5,2.05,22.5,636.5,804.71,609.51
2018,6,13,8,30,903.0,79.0,2.1,23.3,684.0,850.08,636.76
2018,6,13,8,45,914.5,81.5,2.15,24.1,728.0,891.33,660.77
2018,6,13,9,0,926.0,84.0,2.2,24.9,772.0,930.28,682.93
2018,6,13,9,15,933.5,86.0,2.3,25.5,810.5,962.44,701.45
2018,6,13,9,30,941.0,88.0,2.4,26.1,849.0,991.69,718.04
2018,6,13,9,45,946.5,90.0,2.5,26.75,882.0,1015.91,731.21
2018,6,13,10,0,952.0,92.0,2.6,27.4,915.0,1036.82,742.3
2018,6,13,10,15,956.5,93.0,2.7,27.85,941.5,1052.23,750.56
2018,6,13,10,30,961.0,94.0,2.8,28.3,968.0,1064.1,756.7
2018,6,13,10,45,964.5,95.0,2.95,28.75,988.0,1071.35,760.53
2018,6,13,11,0,968.0,96.0,3.1,29.2,1008.0,1074.92,762.14
2018,6,13,11,15,970.0,96.0,3.2,29.45,1020.5,1072.25,760.12
2018,6,13,11,30,972.0,96.0,3.3,29.7,1033.0,1065.91,755.92
2018,6,13,11,45,972.5,97.0,3.45,30.0,1038.5,1055.46,749.48
2018,6,13,12,0,973.0,98.0,3.6,30.3,1044.0,1041.45,740.83
2018,6,13,12,15,972.0,97.5,3.65,30.35,1041.0,1021.07,728.19
2018,6,13,12,30,971.0,97.0,3.7,30.4,1038.0,997.4,713.5
2018,6,13,12,45,968.5,97.5,3.8,30.45,1028.0,970.12,696.8
2018,6,13,13,0,966.0,98.0,3.9,30.5,1018.0,939.8,678.03
2018,6,13,13,15,962.5,98.0,3.95,30.35,1001.0,905.25,656.62
2018,6,13,13,30,959.0,98.0,4.0,30.2,984.0,867.98,633.26
2018,6,13,13,45,954.0,97.0,4.05,30.1,959.0,826.1,606.43
2018,6,13,14,0,949.0,96.0,4.1,30.0,934.0,781.97,577.8
2018,6,13,14,15,942.5,94.5,4.15,29.75,903.0,734.32,546.66
2018,6,13,14,30,936.0,93.0,4.2,29.5,872.0,684.97,511.52
2018,6,13,14,45,927.5,92.0,4.2,29.25,835.5,633.41,473.64
2018,6,13,15,0,919.0,91.0,4.2,29.0,799.0,580.78,433.86
2018,6,13,15,15,908.0,89.5,4.2,29.0,757.0,525.66,390.63
2018,6,13,15,30,897.0,88.0,4.2,29.0,715.0,470.21,345.88
2018,6,13,15,45,882.5,85.5,4.25,28.1,668.5,412.49,299.36
2018,6,13,16,0,868.0,83.0,4.3,27.2,622.0,355.33,251.76
2018,6,13,16,15,848.5,81.0,4.3,26.6,572.5,298.03,202.9
2018,6,13,16,30,829.0,79.0,4.3,26.0,523.0,236.66,150.98
2018,6,13,16,45,804.0,75.5,4.3,25.4,471.0,180.46,105.09
2018,6,13,17,0,779.0,72.0,4.3,24.8,419.0,127.03,66.27
2018,6,13,17,15,745.0,68.5,4.2,23.95,367.0,76.22,39.65
2018,6,13,17,30,711.0,65.0,4.1,23.1,315.0,46.96,35.0
2018,6,13,17,45,661.5,60.5,4.05,22.3,263.5,45.26,33.73
2018,6,13,18,0,612.0,56.0,4.0,21.5,212.0,39.67,28.97
2018,6,13,18,15,541.0,49.5,3.85,20.6,165.0,36.36,26.04
2018,6,13,18,30,470.0,43.0,3.7,19.7,118.0,32.93,22.82
2018,6,13,18,45,356.5,34.0,3.55,18.8,79.5,26.99,17.09
2018,6,13,19,0,243.0,25.0,3.4,17.9,41.0,20.78,7.18
2018,6,13,19,15,128.5,13.5,3.35,17.3,21.5,12.87,0.0
2018,6,13,19,30,14.0,2.0,3.3,16.7,2.0,0.0,0.0
2018,6,13,19,45,7.0,1.0,3.3,16.05,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,14,4,45,59.0,8.0,2.35,11.15,10.0,0.0,0.0
2018,6,14,5,0,118.0,16.0,2.4,11.3,20.0,33.08,0.0
2018,6,14,5,15,252.0,27.5,2.45,11.8,53.0,89.68,50.13
2018,6,14,5,30,386.0,39.0,2.5,12.3,86.0,154.46,109.9
2018,6,14,5,45,339.0,45.0,2.6,12.8,100.5,168.96,128.86
2018,6,14,6,0,292.0,51.0,2.7,13.3,115.0,174.1,137.99
2018,6,14,6,15,257.5,66.5,2.7,13.95,133.5,193.01,156.49
2018,6,14,6,30,223.0,82.0,2.7,14.6,152.0,199.8,163.5
2018,6,14,6,45,188.0,100.0,2.7,15.25,166.0,212.31,174.07
2018,6,14,7,0,153.0,118.0,2.7,15.9,180.0,220.86,180.47
2018,6,14,7,15,126.0,145.5,2.65,16.65,201.5,232.95,189.11
2018,6,14,7,30,99.0,173.0,2.6,17.4,223.0,249.59,200.82
2018,6,14,7,45,84.0,192.0,2.55,18.2,237.5,253.74,202.57
2018,6,14,8,0,69.0,211.0,2.5,19.0,252.0,264.91,209.67
2018,6,14,8,15,132.0,237.0,2.5,19.75,323.0,354.95,279.84
2018,6,14,8,30,195.0,263.0,2.5,20.5,394.0,439.42,343.45
2018,6,14,8,45,309.0,259.0,2.45,21.25,481.5,550.6,426.17
2018,6,14,9,0,423.0,255.0,2.4,22.0,569.0,669.02,510.56
2018,6,14,9,15,655.5,184.5,2.45,22.65,700.5,823.8,620.08
2018,6,14,9,30,888.0,114.0,2.5,23.3,832.0,969.41,713.75
2018,6,14,9,45,926.5,100.5,2.55,24.0,876.5,1007.69,734.57
2018,6,14,10,0,965.0,87.0,2.6,24.7,921.0,1043.89,754.86
2018,6,14,10,15,970.0,87.5,2.7,25.25,948.0,1059.51,762.88
2018,6,14,10,30,975.0,88.0,2.8,25.8,975.0,1071.56,768.9
2018,6,14,10,45,978.5,88.5,2.85,26.35,995.0,1078.46,771.27
2018,6,14,11,0,982.0,89.0,2.9,26.9,1015.0,1081.65,771.45
2018,6,14,11,15,983.5,90.0,3.05,27.25,1027.5,1079.59,770.04
2018,6,14,11,30,985.0,91.0,3.2,27.6,1040.0,1073.8,766.36
2018,6,14,11,45,985.5,91.5,3.3,28.0,1045.5,1062.82,758.89
2018,6,14,12,0,986.0,92.0,3.4,28.4,1051.0,1048.24,749.24
2018,6,14,12,15,984.5,92.5,3.5,28.45,1048.5,1028.25,737.23
2018,6,14,12,30,983.0,93.0,3.6,28.5,1046.0,1004.91,723.08
2018,6,14,12,45,979.5,94.0,3.75,28.6,1035.5,977.0,706.09
2018,6,14,13,0,976.0,95.0,3.9,28.7,1025.0,946.05,686.99
2018,6,14,13,15,972.5,95.0,4.0,28.5,1007.5,911.26,665.7
2018,6,14,13,30,969.0,95.0,4.1,28.3,990.0,873.72,642.36
2018,6,14,13,45,963.5,94.5,4.2,28.15,965.5,831.61,615.5
2018,6,14,14,0,958.0,94.0,4.3,28.0,941.0,787.26,586.76
2018,6,14,14,15,951.0,93.5,4.35,27.65,910.0,739.85,555.77
2018,6,14,14,30,944.0,93.0,4.4,27.3,879.0,690.75,520.67
2018,6,14,14,45,935.0,92.0,4.5,26.95,842.0,638.55,482.41
2018,6,14,15,0,926.0,91.0,4.6,26.6,805.0,585.31,442.25
2018,6,14,15,15,915.0,89.0,4.6,26.6,762.5,529.42,397.92
2018,6,14,15,30,904.0,87.0,4.6,26.6,720.0,473.21,352.05
2018,6,14,15,45,889.5,85.0,4.6,25.7,673.5,415.56,304.95
2018,6,14,16,0,875.0,83.0,4.6,24.8,627.0,358.46,256.79
2018,6,14,16,15,856.5,80.5,4.5,24.2,577.5,300.63,206.84
2018,6,14,16,30,838.0,78.0,4.4,23.6,528.0,244.26,158.17
2018,6,14,16,45,814.0,75.0,4.35,23.05,476.0,182.47,107.28
2018,6,14,17,0,790.0,72.0,4.3,22.5,424.0,128.95,67.89
2018,6,14,17,15,758.5,68.0,4.15,21.8,372.0,77.18,40.09
2018,6,14,17,30,727.0,64.0,4.0,21.1,320.0,46.13,34.59
2018,6,14,17,45,680.0,59.0,3.85,20.4,268.0,43.96,32.88
2018,6,14,18,0,633.0,54.0,3.7,19.7,216.0,41.7,30.99
2018,6,14,18,15,453.5,50.5,3.5,18.95,153.5,36.99,26.8
2018,6,14,18,30,274.0,47.0,3.3,18.2,91.0,35.61,25.32
2018,6,14,18,45,202.0,33.5,3.1,17.4,60.0,25.83,16.25
2018,6,14,19,0,130.0,20.0,2.9,16.6,29.0,15.63,4.34
2018,6,14,19,15,69.5,10.5,2.8,16.1,15.0,10.01,0.0
2018,6,14,19,30,9.0,1.0,2.7,15.6,1.0,0.0,0.0
2018,6,14,19,45,4.5,0.5,2.65,15.15,0.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,15,4,45,52.5,8.0,2.15,10.85,9.5,0.0,0.0
2018,6,15,5,0,105.0,16.0,2.2,11.0,19.0,31.05,0.0
2018,6,15,5,15,237.0,28.0,2.25,11.45,52.0,86.79,48.52
2018,6,15,5,30,369.0,40.0,2.3,11.9,85.0,150.66,107.4
2018,6,15,5,45,375.5,41.5,2.35,12.35,105.5,176.51,134.43
2018,6,15,6,0,382.0,43.0,2.4,12.8,126.0,201.87,160.02
2018,6,15,6,15,191.0,45.5,2.45,13.4,87.0,139.45,112.35
2018,6,15,6,30,0.0,48.0,2.5,14.0,48.0,44.6,32.58
2018,6,15,6,45,0.0,57.0,2.5,14.65,57.0,52.99,39.6
2018,6,15,7,0,0.0,66.0,2.5,15.3,66.0,61.39,46.44
2018,6,15,7,15,1.0,90.5,2.5,16.0,91.0,85.27,66.09
2018,6,15,7,30,2.0,115.0,2.5,16.7,116.0,109.75,85.85
2018,6,15,7,45,1.5,124.5,2.45,17.4,125.5,118.52,92.41
2018,6,15,8,0,1.0,134.0,2.4,18.1,135.0,127.26,98.87
2018,6,15,8,15,2.0,147.5,2.45,18.8,149.0,141.1,109.42
2018,6,15,8,30,3.0,161.0,2.5,19.5,163.0,155.01,119.9
2018,6,15,8,45,7.5,191.0,2.5,20.25,196.5,188.28,145.57
2018,6,15,9,0,12.0,221.0,2.5,21.0,230.0,221.87,171.0
2018,6,15,9,15,32.0,243.5,2.6,21.55,269.0,271.56,209.17
2018,6,15,9,30,52.0,266.0,2.7,22.1,308.0,313.75,241.0
2018,6,15,9,45,149.0,302.0,2.85,22.7,429.5,456.18,349.23
2018,6,15,10,0,246.0,338.0,3.0,23.3,551.0,601.53,454.81
2018,6,15,10,15,400.0,306.5,3.1,23.65,665.0,733.94,550.48
2018,6,15,10,30,554.0,275.0,3.2,24.0,779.0,858.75,637.96
2018,6,15,10,45,656.0,241.5,3.35,24.4,850.5,927.25,684.61
2018,6,15,11,0,758.0,208.0,3.5,24.8,922.0,986.29,722.56
2018,6,15,11,15,861.5,153.0,3.55,25.0,975.0,1020.49,743.82
2018,6,15,11,30,965.0,98.0,3.6,25.2,1028.0,1061.09,769.32
2018,6,15,11,45,966.0,98.0,3.7,25.4,1033.5,1050.29,761.93
2018,6,15,12,0,967.0,98.0,3.8,25.6,1039.0,1035.97,752.74
2018,6,15,12,15,867.0,155.0,3.9,25.6,997.0,976.52,714.57
2018,6,15,12,30,767.0,212.0,4.0,25.6,955.0,924.57,681.16
2018,6,15,12,45,689.5,251.0,4.1,25.6,914.0,873.78,647.66
2018,6,15,13,0,612.0,290.0,4.2,25.6,873.0,818.64,608.62
2018,6,15,13,15,639.0,271.5,4.3,25.4,871.0,800.88,598.26
2018,6,15,13,30,666.0,253.0,4.4,25.2,869.0,779.62,584.99
2018,6,15,13,45,569.5,285.5,4.45,25.0,802.5,705.64,531.53
2018,6,15,14,0,473.0,318.0,4.5,24.8,736.0,638.25,482.26
2018,6,15,14,15,513.5,286.5,4.6,24.45,726.5,613.47,466.3
2018,6,15,14,30,554.0,255.0,4.7,24.1,717.0,584.39,446.32
2018,6,15,14,45,482.0,257.0,4.75,23.8,646.0,513.33,393.11
2018,6,15,15,0,410.0,259.0,4.8,23.5,575.0,448.24,343.67
2018,6,15,15,15,343.0,245.5,4.8,23.5,500.0,379.04,290.28
2018,6,15,15,30,276.0,232.0,4.8,23.5,425.0,320.08,244.32
2018,6,15,15,45,275.5,219.5,4.9,22.5,401.5,291.49,221.92
2018,6,15,16,0,275.0,207.0,5.0,21.5,378.0,262.79,198.77
2018,6,15,16,15,219.5,213.0,5.0,20.8,342.5,233.58,176.11
2018,6,15,16,30,164.0,219.0,5.0,20.1,307.0,215.43,163.1
2018,6,15,16,45,198.0,192.5,5.0,19.4,288.5,187.67,139.6
2018,6,15,17,0,232.0,166.0,5.0,18.7,270.0,150.17,109.09
2018,6,15,17,15,343.5,133.5,4.85,17.95,266.0,107.64,75.87
2018,6,15,17,30,455.0,101.0,4.7,17.2,262.0,70.22,56.33
2018,6,15,17,45,484.5,82.5,4.6,16.5,229.0,58.44,46.23
2018,6,15,18,0,514.0,64.0,4.5,15.8,196.0,45.96,35.28
2018,6,15,18,15,439.0,56.0,4.3,15.2,151.5,41.7,31.42
2018,6,15,18,30,364.0,48.0,4.1,14.6,107.0,37.25,27.17
2018,6,15,18,45,293.0,36.5,3.9,14.0,73.5,29.2,19.44
2018,6,15,19,0,222.0,25.0,3.7,13.4,40.0,20.63,8.02
2018,6,15,19,15,119.0,13.5,3.6,13.05,21.0,12.87,0.0
2018,6,15,19,30,16.0,2.0,3.5,12.7,2.0,0.0,0.0
2018,6,15,19,45,8.0,1.0,3.4,12.4,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,16,4,45,3.5,2.0,2.45,9.6,2.0,0.0,0.0
2018,6,16,5,0,7.0,4.0,2.5,9.7,4.0,4.86,0.0
2018,6,16,5,15,3.5,8.0,2.5,10.0,8.0,8.22,0.15
2018,6,16,5,30,0.0,12.0,2.5,10.3,12.0,11.11,3.69
2018,6,16,5,45,0.0,18.5,2.5,10.6,18.5,17.14,9.09
2018,6,16,6,0,0.0,25.0,2.5,10.9,25.0,23.18,14.45
2018,6,16,6,15,0.0,29.0,2.5,11.35,29.0,26.9,17.72
2018,6,16,6,30,0.0,33.0,2.5,11.8,33.0,30.62,20.9
2018,6,16,6,45,0.0,46.0,2.5,12.25,46.0,42.73,31.21
2018,6,16,7,0,0.0,59.0,2.5,12.7,59.0,54.86,41.38
2018,6,16,7,15,0.5,96.0,2.5,13.35,96.0,90.34,71.04
2018,6,16,7,30,1.0,133.0,2.5,14.0,133.0,126.96,100.98
2018,6,16,7,45,4.5,156.5,2.5,14.7,159.0,152.5,121.32
2018,6,16,8,0,8.0,180.0,2.5,15.4,185.0,178.35,141.59
2018,6,16,8,15,23.5,219.5,2.55,16.1,235.0,230.29,182.73
2018,6,16,8,30,39.0,259.0,2.6,16.8,285.0,293.76,231.88
2018,6,16,8,45,72.0,288.5,2.6,17.45,340.5,353.91,277.99
2018,6,16,9,0,105.0,318.0,2.6,18.1,396.0,427.35,332.97
2018,6,16,9,15,144.0,352.0,2.65,18.75,465.0,501.14,387.04
2018,6,16,9,30,183.0,386.0,2.7,19.4,534.0,575.98,440.52
2018,6,16,9,45,497.5,274.5,2.8,20.0,699.5,786.74,598.02
2018,6,16,10,0,812.0,163.0,2.9,20.6,865.0,982.45,731.51
2018,6,16,10,15,889.0,127.5,2.95,21.1,917.5,1020.96,753.2
2018,6,16,10,30,966.0,92.0,3.0,21.6,970.0,1066.52,780.69
2018,6,16,10,45,969.5,92.5,3.1,22.05,990.0,1073.44,783.59
2018,6,16,11,0,973.0,93.0,3.2,22.5,1010.0,1076.68,784.58
2018,6,16,11,15,975.0,93.5,3.25,22.75,1023.0,1074.71,782.5
2018,6,16,11,30,977.0,94.0,3.3,23.0,1036.0,1069.03,778.2
2018,6,16,11,45,978.0,94.0,3.4,23.25,1041.5,1058.2,771.11
2018,6,16,12,0,979.0,94.0,3.5,23.5,1047.0,1043.8,761.8
2018,6,16,12,15,976.0,95.5,3.55,23.6,1043.5,1023.58,748.81
2018,6,16,12,30,973.0,97.0,3.6,23.7,1040.0,1000.08,733.74
2018,6,16,12,45,968.5,98.5,3.7,23.8,1029.5,972.07,716.01
2018,6,16,13,0,964.0,100.0,3.8,23.9,1019.0,941.1,696.23
2018,6,16,13,15,961.0,99.0,3.85,23.85,1001.5,906.23,673.82
2018,6,16,13,30,958.0,98.0,3.9,23.8,984.0,868.64,649.39
2018,6,16,13,45,953.0,97.5,3.95,23.75,960.0,827.4,622.24
2018,6,16,14,0,948.0,97.0,4.0,23.7,936.0,783.91,593.25
2018,6,16,14,15,941.0,96.0,4.05,23.45,905.0,736.54,561.61
2018,6,16,14,30,934.0,95.0,4.1,23.2,874.0,687.5,525.87
2018,6,16,14,45,925.5,94.0,4.15,22.95,837.5,636.13,487.39
2018,6,16,15,0,917.0,93.0,4.2,22.7,801.0,583.68,446.93
2018,6,16,15,15,906.0,91.0,4.2,22.7,759.0,528.3,402.51
2018,6,16,15,30,895.0,89.0,4.2,22.7,717.0,472.59,356.55
2018,6,16,15,45,880.0,87.0,4.3,21.9,670.5,415.26,309.17
2018,6,16,16,0,865.0,85.0,4.4,21.1,624.0,358.53,260.8
2018,6,16,16,15,845.0,83.0,4.45,20.5,574.5,301.26,210.87
2018,6,16,16,30,825.0,81.0,4.5,19.9,525.0,240.0,157.81
2018,6,16,16,45,799.0,78.5,4.55,19.35,473.5,184.67,111.38
2018,6,16,17,0,773.0,76.0,4.6,18.8,422.0,132.19,72.06
2018,6,16,17,15,738.0,72.5,4.55,18.1,370.0,81.61,44.18
2018,6,16,17,30,703.0,69.0,4.5,17.4,318.0,50.11,38.64
2018,6,16,17,45,653.0,64.0,4.5,16.7,266.5,43.75,33.22
2018,6,16,18,0,603.0,59.0,4.5,16.0,215.0,41.94,31.7
2018,6,16,18,15,527.0,52.5,4.4,15.4,167.5,38.75,28.79
2018,6,16,18,30,451.0,46.0,4.3,14.8,120.0,35.46,25.58
2018,6,16,18,45,333.5,37.0,4.2,14.2,81.5,29.66,19.84
2018,6,16,19,0,216.0,28.0,4.1,13.6,43.0,22.23,9.37
2018,6,16,19,15,113.5,15.0,4.05,13.3,22.5,14.3,0.0
2018,6,16,19,30,11.0,2.0,4.0,13.0,2.0,0.0,0.0
2018,6,16,19,45,5.5,1.0,4.0,12.75,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,45,0.0,4.0,1.35,9.9,4.0,0.0,0.0
2018,6,17,5,0,0.0,8.0,1.3,10.0,8.0,7.63,0.0
2018,6,17,5,15,7.0,23.0,1.3,10.3,24.0,24.27,11.52
2018,6,17,5,30,14.0,38.0,1.3,10.6,40.0,42.05,29.17
2018,6,17,5,45,32.5,57.5,1.35,10.9,64.0,68.92,52.51
2018,6,17,6,0,51.0,77.0,1.4,11.2,88.0,97.55,77.45
2018,6,17,6,15,95.5,98.5,1.4,11.75,126.0,146.86,119.42
2018,6,17,6,30,140.0,120.0,1.4,12.3,164.0,196.01,160.77
2018,6,17,6,45,150.0,139.0,1.4,12.8,193.5,228.37,187.45
2018,6,17,7,0,160.0,158.0,1.4,13.3,223.0,261.46,214.07
2018,6,17,7,15,184.5,180.5,1.45,13.95,265.0,308.26,251.08
2018,6,17,7,30,209.0,203.0,1.5,14.6,307.0,356.89,288.57
2018,6,17,7,45,370.0,191.0,1.5,15.2,399.0,487.59,390.57
2018,6,17,8,0,531.0,179.0,1.5,15.8,491.0,612.51,483.77
2018,6,17,8,15,469.0,216.5,1.55,16.45,508.5,623.81,487.42
2018,6,17,8,30,407.0,254.0,1.6,17.1,526.0,628.45,487.04
2018,6,17,8,45,378.0,286.0,1.7,17.7,551.5,639.24,492.4
2018,6,17,9,0,349.0,318.0,1.8,18.3,577.0,657.77,502.86
2018,6,17,9,15,584.0,230.0,1.9,18.75,690.5,804.7,610.67
2018,6,17,9,30,819.0,142.0,2.0,19.2,804.0,941.07,701.42
2018,6,17,9,45,871.5,122.0,2.15,19.7,852.0,976.76,722.62
2018,6,17,10,0,924.0,102.0,2.3,20.2,900.0,1019.16,749.14
2018,6,17,10,15,930.0,102.5,2.4,20.55,927.0,1035.29,758.3
2018,6,17,10,30,936.0,103.0,2.5,20.9,954.0,1048.02,765.61
2018,6,17,10,45,940.0,103.0,2.6,21.3,973.5,1054.73,769.0
2018,6,17,11,0,944.0,103.0,2.7,21.7,993.0,1057.88,770.24
2018,6,17,11,15,946.5,103.5,2.85,21.95,1006.0,1056.44,769.59
2018,6,17,11,30,949.0,104.0,3.0,22.2,1019.0,1051.39,766.69
2018,6,17,11,45,950.5,104.0,3.1,22.45,1024.5,1041.3,760.14
2018,6,17,12,0,952.0,104.0,3.2,22.7,1030.0,1027.73,751.42
2018,6,17,12,15,950.0,105.0,3.3,22.8,1027.5,1008.39,739.42
2018,6,17,12,30,948.0,106.0,3.4,22.9,1025.0,985.85,725.33
2018,6,17,12,45,945.0,106.5,3.5,23.0,1015.0,958.83,708.23
2018,6,17,13,0,942.0,107.0,3.6,23.1,1005.0,928.88,689.08
2018,6,17,13,15,939.5,105.5,3.65,23.1,988.0,894.66,666.91
2018,6,17,13,30,937.0,104.0,3.7,23.1,971.0,857.76,642.76
2018,6,17,13,45,933.0,103.0,3.75,23.1,947.5,817.62,616.18
2018,6,17,14,0,929.0,102.0,3.8,23.1,924.0,775.21,587.77
2018,6,17,14,15,923.0,100.5,3.8,22.95,894.0,728.89,556.24
2018,6,17,14,30,917.0,99.0,3.8,22.8,864.0,680.87,520.91
2018,6,17,14,45,908.5,97.5,3.85,22.7,828.0,629.86,482.49
2018,6,17,15,0,900.0,96.0,3.9,22.6,792.0,577.82,442.18
2018,6,17,15,15,889.0,94.0,3.9,22.6,750.5,523.3,398.55
2018,6,17,15,30,878.0,92.0,3.9,22.6,709.0,468.49,353.41
2018,6,17,15,45,864.0,89.5,3.9,22.1,663.0,412.03,306.37
2018,6,17,16,0,850.0,87.0,3.9,21.6,617.0,356.07,258.4
2018,6,17,16,15,831.5,84.5,3.85,21.25,568.5,299.62,209.13
2018,6,17,16,30,813.0,82.0,3.8,20.9,520.0,239.05,156.72
2018,6,17,16,45,788.5,78.5,3.8,20.5,469.0,183.8,110.51
2018,6,17,17,0,764.0,75.0,3.8,20.1,418.0,131.25,71.11
2018,6,17,17,15,730.5,71.0,3.75,19.55,366.5,80.81,43.09
2018,6,17,17,30,697.0,67.0,3.7,19.0,315.0,48.38,36.86
2018,6,17,17,45,649.5,62.5,3.6,18.5,264.5,42.53,31.9
2018,6,17,18,0,602.0,58.0,3.5,18.0,214.0,41.07,30.67
2018,6,17,18,15,531.0,51.5,3.4,17.3,167.0,37.84,27.77
2018,6,17,18,30,460.0,45.0,3.3,16.6,120.0,34.5,24.56
2018,6,17,18,45,350.0,36.0,3.15,15.9,82.0,28.65,18.86
2018,6,17,19,0,240.0,27.0,3.0,15.2,44.0,22.56,9.77
2018,6,17,19,15,127.5,14.5,2.95,14.75,23.0,13.82,0.0
2018,6,17,19,30,15.0,2.0,2.9,14.3,2.0,0.0,0.0
2018,6,17,19,45,7.5,1.0,2.8,13.85,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,18,4,45,5.0,5.0,0.85,11.3,5.0,0.0,0.0
2018,6,18,5,0,10.0,10.0,0.9,11.5,10.0,11.02,0.0
2018,6,18,5,15,106.0,26.0,0.9,12.0,38.0,53.31,28.59
2018,6,18,5,30,202.0,42.0,0.9,12.5,66.0,107.81,77.14
2018,6,18,5,45,357.5,48.5,0.9,12.95,116.0,177.4,134.57
2018,6,18,6,0,513.0,55.0,0.9,13.4,166.0,263.36,206.45
2018,6,18,6,15,580.5,60.0,0.95,14.15,216.5,326.51,260.39
2018,6,18,6,30,648.0,65.0,1.0,14.9,267.0,396.04,317.85
2018,6,18,6,45,688.0,69.5,1.0,15.65,318.5,454.96,364.91
2018,6,18,7,0,728.0,74.0,1.0,16.4,370.0,518.18,413.28
2018,6,18,7,15,757.0,77.5,1.15,17.3,421.5,575.7,456.31
2018,6,18,7,30,786.0,81.0,1.3,18.2,473.0,634.18,498.65
2018,6,18,7,45,807.5,84.0,1.4,19.15,523.0,687.3,534.07
2018,6,18,8,0,829.0,87.0,1.5,20.1,573.0,740.07,567.89
2018,6,18,8,15,845.0,89.0,1.65,20.8,619.5,781.35,594.09
2018,6,18,8,30,861.0,91.0,1.8,21.5,666.0,826.24,622.51
2018,6,18,8,45,783.5,131.5,1.9,22.2,681.0,837.19,627.15
2018,6,18,9,0,706.0,172.0,2.0,22.9,696.0,838.11,625.43
2018,6,18,9,15,660.5,208.0,2.15,23.35,718.5,852.25,633.85
2018,6,18,9,30,615.0,244.0,2.3,23.8,741.0,860.56,637.12
2018,6,18,9,45,592.0,272.0,2.4,24.25,766.0,877.32,645.92
2018,6,18,10,0,569.0,300.0,2.5,24.7,791.0,889.39,651.56
2018,6,18,10,15,719.0,221.0,2.55,25.05,861.5,964.4,702.41
2018,6,18,10,30,869.0,142.0,2.6,25.4,932.0,1021.12,736.96
2018,6,18,10,45,858.0,154.0,2.7,25.7,948.0,1024.1,737.74
2018,6,18,11,0,847.0,166.0,2.8,26.0,964.0,1033.4,743.17
2018,6,18,11,15,889.0,139.0,2.9,26.2,986.5,1034.43,743.63
2018,6,18,11,30,931.0,112.0,3.0,26.4,1009.0,1041.61,748.18
2018,6,18,11,45,931.5,112.0,3.1,26.6,1014.0,1030.69,741.2
2018,6,18,12,0,932.0,112.0,3.2,26.8,1019.0,1016.39,732.26
2018,6,18,12,15,935.0,109.5,3.3,26.9,1018.0,998.75,721.5
2018,6,18,12,30,938.0,107.0,3.4,27.0,1017.0,977.84,708.62
2018,6,18,12,45,941.0,104.0,3.5,27.05,1009.0,953.2,693.43
2018,6,18,13,0,944.0,101.0,3.6,27.1,1001.0,925.37,676.08
2018,6,18,13,15,941.0,100.5,3.7,27.05,984.5,891.69,654.98
2018,6,18,13,30,938.0,100.0,3.8,27.0,968.0,855.34,631.9
2018,6,18,13,45,933.5,98.5,3.9,27.0,944.0,814.39,605.32
2018,6,18,14,0,929.0,97.0,4.0,27.0,920.0,771.21,576.9
2018,6,18,14,15,923.0,96.0,4.05,26.8,890.0,725.42,546.56
2018,6,18,14,30,917.0,95.0,4.1,26.6,860.0,677.92,512.22
2018,6,18,14,45,908.5,93.5,4.15,26.45,824.0,626.97,474.34
2018,6,18,15,0,900.0,92.0,4.2,26.3,788.0,574.99,434.6
2018,6,18,15,15,889.0,90.5,4.2,26.3,747.0,520.97,391.8
2018,6,18,15,30,878.0,89.0,4.2,26.3,706.0,466.64,347.53
2018,6,18,15,45,864.5,86.5,4.2,25.75,661.0,410.42,301.28
2018,6,18,16,0,851.0,84.0,4.2,25.2,616.0,354.65,254.06
2018,6,18,16,15,834.5,81.0,4.2,24.8,568.0,298.32,205.46
2018,6,18,16,30,818.0,78.0,4.2,24.4,520.0,237.59,153.47
2018,6,18,16,45,795.0,75.0,4.15,24.0,469.5,182.72,107.94
2018,6,18,17,0,772.0,72.0,4.1,23.6,419.0,130.35,68.99
2018,6,18,17,15,740.5,68.5,4.0,23.05,368.0,79.93,41.17
2018,6,18,17,30,709.0,65.0,3.9,22.5,317.0,46.72,34.88
2018,6,18,17,45,664.0,60.0,3.85,21.95,266.5,44.59,33.21
2018,6,18,18,0,619.0,55.0,3.8,21.4,216.0,38.65,28.11
2018,6,18,18,15,550.5,49.0,3.5,20.65,169.0,35.71,25.51
2018,6,18,18,30,482.0,43.0,3.2,19.9,122.0,32.68,22.64
2018,6,18,18,45,344.0,34.0,2.9,19.15,81.0,26.7,16.94
2018,6,18,19,0,206.0,25.0,2.6,18.4,40.0,20.45,8.37
2018,6,18,19,15,105.5,13.0,2.5,17.85,20.5,12.39,0.0
2018,6,18,19,30,5.0,1.0,2.4,17.3,1.0,0.0,0.0
2018,6,18,19,45,2.5,0.5,2.3,16.8,0.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,19,4,45,60.0,7.0,1.4,12.75,9.0,0.0,0.0
2018,6,19,5,0,120.0,14.0,1.5,13.0,18.0,31.07,0.0
2018,6,19,5,15,259.0,25.0,1.55,13.45,51.0,87.44,46.83
2018,6,19,5,30,398.0,36.0,1.6,13.9,84.0,153.07,107.21
2018,6,19,5,45,484.0,42.5,1.65,14.4,128.0,210.69,158.23
2018,6,19,6,0,570.0,49.0,1.7,14.9,172.0,277.46,216.67
2018,6,19,6,15,625.5,54.0,1.7,15.55,221.5,337.03,268.59
2018,6,19,6,30,681.0,59.0,1.7,16.2,271.0,403.22,324.03
2018,6,19,6,45,696.0,66.5,1.75,16.9,317.0,455.38,366.58
2018,6,19,7,0,711.0,74.0,1.8,17.6,363.0,507.78,407.58
2018,6,19,7,15,762.5,72.5,1.8,18.35,420.0,572.95,456.63
2018,6,19,7,30,814.0,71.0,1.8,19.1,477.0,636.96,503.05
2018,6,19,7,45,835.0,73.5,1.8,19.85,527.0,690.02,537.69
2018,6,19,8,0,856.0,76.0,1.8,20.6,577.0,742.66,571.19
2018,6,19,8,15,871.5,78.0,1.8,21.45,624.5,789.61,599.67
2018,6,19,8,30,887.0,80.0,1.8,22.3,672.0,835.12,626.55
2018,6,19,8,45,899.0,81.5,1.8,23.2,715.5,875.32,649.19
2018,6,19,9,0,911.0,83.0,1.8,24.1,759.0,913.34,669.99
2018,6,19,9,15,919.5,85.0,1.85,24.75,797.5,946.27,688.42
2018,6,19,9,30,928.0,87.0,1.9,25.4,836.0,976.39,704.93
2018,6,19,9,45,934.5,89.0,1.95,26.05,869.5,1001.6,718.23
2018,6,19,10,0,941.0,91.0,2.0,26.7,903.0,1023.59,729.5
2018,6,19,10,15,947.0,91.0,2.05,27.15,930.0,1039.58,737.65
2018,6,19,10,30,953.0,91.0,2.1,27.6,957.0,1052.14,743.78
2018,6,19,10,45,957.0,92.0,2.15,28.05,977.5,1060.2,747.23
2018,6,19,11,0,961.0,93.0,2.2,28.5,998.0,1064.62,748.58
2018,6,19,11,15,964.0,93.0,2.3,28.75,1011.5,1063.33,747.74
2018,6,19,11,30,967.0,93.0,2.4,29.0,1025.0,1058.39,744.77
2018,6,19,11,45,968.5,92.5,2.45,29.25,1030.5,1047.83,737.86
2018,6,19,12,0,970.0,92.0,2.5,29.5,1036.0,1033.74,728.89
2018,6,19,12,15,968.0,93.0,2.6,29.6,1033.5,1014.31,717.59
2018,6,19,12,30,966.0,94.0,2.7,29.7,1031.0,991.61,704.21
2018,6,19,12,45,963.0,94.5,2.85,29.8,1021.0,964.35,688.28
2018,6,19,13,0,960.0,95.0,3.0,29.9,1011.0,934.08,670.24
2018,6,19,13,15,957.5,94.5,3.05,29.8,994.5,900.42,649.63
2018,6,19,13,30,955.0,94.0,3.1,29.7,978.0,863.99,627.04
2018,6,19,13,45,950.5,93.5,3.2,29.65,954.5,823.4,601.61
2018,6,19,14,0,946.0,93.0,3.3,29.6,931.0,780.53,574.31
2018,6,19,14,15,940.0,91.5,3.4,29.4,900.5,733.62,544.16
2018,6,19,14,30,934.0,90.0,3.5,29.2,870.0,684.96,510.16
2018,6,19,14,45,926.0,88.5,3.55,28.95,834.0,633.57,472.89
2018,6,19,15,0,918.0,87.0,3.6,28.7,798.0,581.06,433.62
2018,6,19,15,15,907.5,86.0,3.6,28.7,757.0,526.87,391.32
2018,6,19,15,30,897.0,85.0,3.6,28.7,716.0,472.28,347.45
2018,6,19,15,45,883.5,82.5,3.7,28.0,670.0,415.07,301.38
2018,6,19,16,0,870.0,80.0,3.8,27.3,624.0,358.3,254.12
2018,6,19,16,15,852.0,77.5,3.85,26.8,575.0,300.96,205.28
2018,6,19,16,30,834.0,75.0,3.9,26.3,526.0,245.01,157.47
2018,6,19,16,45,809.5,72.5,3.9,25.8,475.0,183.73,107.33
2018,6,19,17,0,785.0,70.0,3.9,25.3,424.0,130.79,68.23
2018,6,19,17,15,752.5,66.5,3.85,24.6,372.0,79.55,39.98
2018,6,19,17,30,720.0,63.0,3.8,23.9,320.0,45.09,33.26
2018,6,19,17,45,673.5,58.5,3.8,23.15,269.0,43.3,31.92
2018,6,19,18,0,627.0,54.0,3.8,22.4,218.0,37.83,27.27
2018,6,19,18,15,557.0,48.5,3.65,21.45,171.0,35.27,25.03
2018,6,19,18,30,487.0,43.0,3.5,20.5,124.0,32.64,22.55
2018,6,19,18,45,376.5,34.5,3.35,19.6,84.5,27.16,17.31
2018,6,19,19,0,266.0,26.0,3.2,18.7,45.0,21.45,9.22
2018,6,19,19,15,142.0,14.0,3.1,18.1,23.5,13.34,0.0
2018,6,19,19,30,18.0,2.0,3.0,17.5,2.0,0.0,0.0
2018,6,19,19,45,9.0,1.0,2.95,16.85,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,20,4,45,68.5,7.0,1.45,11.15,9.0,0.0,0.0
2018,6,20,5,0,137.0,14.0,1.6,11.4,18.0,33.48,0.0
2018,6,20,5,15,285.0,24.0,1.65,11.95,52.0,91.42,48.62
2018,6,20,5,30,433.0,34.0,1.7,12.5,86.0,159.74,112.0
2018,6,20,5,45,501.5,41.0,1.75,13.05,128.5,214.16,161.41
2018,6,20,6,0,570.0,48.0,1.8,13.6,171.0,275.87,216.46
2018,6,20,6,15,587.5,58.5,1.85,14.45,214.0,326.89,261.99
2018,6,20,6,30,605.0,69.0,1.9,15.3,257.0,379.04,306.52
2018,6,20,6,45,671.5,70.5,1.95,16.15,314.0,447.79,362.3
2018,6,20,7,0,738.0,72.0,2.0,17.0,371.0,520.7,419.29
2018,6,20,7,15,792.0,70.0,2.1,17.9,430.0,588.09,470.25
2018,6,20,7,30,846.0,68.0,2.2,18.8,489.0,654.55,518.72
2018,6,20,7,45,866.0,70.5,2.25,19.7,540.0,708.32,553.96
2018,6,20,8,0,886.0,73.0,2.3,20.6,591.0,761.51,587.99
2018,6,20,8,15,901.5,75.0,2.35,21.45,639.5,809.65,617.81
2018,6,20,8,30,917.0,77.0,2.4,22.3,688.0,856.28,646.01
2018,6,20,8,45,929.0,78.0,2.4,23.15,732.0,896.94,669.26
2018,6,20,9,0,941.0,79.0,2.4,24.0,776.0,935.34,690.62
2018,6,20,9,15,945.5,82.5,2.45,24.75,814.5,967.12,708.07
2018,6,20,9,30,950.0,86.0,2.5,25.5,853.0,995.77,723.4
2018,6,20,9,45,951.5,91.0,2.55,26.2,885.5,1019.91,735.89
2018,6,20,10,0,953.0,96.0,2.6,26.9,918.0,1040.52,746.15
2018,6,20,10,15,959.5,96.5,2.7,27.35,946.0,1057.69,755.52
2018,6,20,10,30,966.0,97.0,2.8,27.8,974.0,1071.37,762.77
2018,6,20,10,45,971.5,97.0,2.9,28.2,995.5,1079.93,767.07
2018,6,20,11,0,977.0,97.0,3.0,28.6,1017.0,1084.83,769.21
2018,6,20,11,15,980.0,97.0,3.1,28.8,1030.5,1083.5,768.19
2018,6,20,11,30,983.0,97.0,3.2,29.0,1044.0,1078.45,764.98
2018,6,20,11,45,985.0,96.0,3.35,29.2,1050.0,1067.72,758.72
2018,6,20,12,0,987.0,95.0,3.5,29.4,1056.0,1053.39,750.23
2018,6,20,12,15,986.0,96.0,3.6,29.45,1054.0,1034.63,739.01
2018,6,20,12,30,985.0,97.0,3.7,29.5,1052.0,1012.49,725.65
2018,6,20,12,45,982.5,97.0,3.8,29.55,1042.0,984.74,708.64
2018,6,20,13,0,980.0,97.0,3.9,29.6,1032.0,953.91,689.56
2018,6,20,13,15,977.0,96.5,4.0,29.45,1015.0,919.22,668.33
2018,6,20,13,30,974.0,96.0,4.1,29.3,998.0,881.74,645.04
2018,6,20,13,45,970.0,95.0,4.2,29.2,974.0,840.39,618.75
2018,6,20,14,0,966.0,94.0,4.3,29.1,950.0,796.66,590.52
2018,6,20,14,15,960.0,93.0,4.3,28.85,919.5,749.37,559.45
2018,6,20,14,30,954.0,92.0,4.3,28.6,889.0,700.27,524.57
2018,6,20,14,45,946.5,90.0,4.35,28.35,852.0,647.79,486.17
2018,6,20,15,0,939.0,88.0,4.4,28.1,815.0,594.1,445.7
2018,6,20,15,15,928.5,86.0,4.4,28.1,773.0,537.96,401.65
2018,6,20,15,30,918.0,84.0,4.4,28.1,731.0,481.4,355.97
2018,6,20,15,45,904.5,82.5,4.4,27.35,685.0,423.94,309.22
2018,6,20,16,0,891.0,81.0,4.4,26.6,639.0,366.85,261.34
2018,6,20,16,15,874.0,78.0,4.35,26.1,589.0,308.16,211.05
2018,6,20,16,30,857.0,75.0,4.3,25.6,539.0,250.76,161.71
2018,6,20,16,45,834.0,72.5,4.3,25.05,487.5,194.28,115.05
2018,6,20,17,0,811.0,70.0,4.3,24.5,436.0,134.17,70.04
2018,6,20,17,15,780.5,66.0,4.2,23.8,383.0,81.1,40.36
2018,6,20,17,30,750.0,62.0,4.1,23.1,330.0,44.35,32.74
2018,6,20,17,45,705.5,57.5,4.0,22.35,278.0,42.51,31.35
2018,6,20,18,0,661.0,53.0,3.9,21.6,226.0,40.62,29.79
2018,6,20,18,15,593.0,47.5,3.7,20.65,177.5,34.47,24.43
2018,6,20,18,30,525.0,42.0,3.5,19.7,129.0,31.78,21.89
2018,6,20,18,45,414.0,34.0,3.3,18.8,88.5,26.7,17.0
2018,6,20,19,0,303.0,26.0,3.1,17.9,48.0,21.43,9.42
2018,6,20,19,15,162.0,14.0,3.05,17.25,25.0,13.34,0.0
2018,6,20,19,30,21.0,2.0,3.0,16.6,2.0,0.0,0.0
2018,6,20,19,45,10.5,1.0,2.9,16.0,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,4,45,76.0,7.5,1.7,10.5,9.5,0.0,0.0
2018,6,21,5,0,152.0,15.0,1.8,10.7,19.0,36.53,0.0
2018,6,21,5,15,306.0,24.0,1.8,11.2,53.5,95.3,50.27
2018,6,21,5,30,460.0,33.0,1.8,11.7,88.0,165.29,115.88
2018,6,21,5,45,545.5,39.5,1.85,12.2,134.5,224.26,169.1
2018,6,21,6,0,631.0,46.0,1.9,12.7,181.0,294.31,231.21
2018,6,21,6,15,684.5,50.0,1.95,13.55,232.0,356.68,286.1
2018,6,21,6,30,738.0,54.0,2.0,14.4,283.0,423.77,342.83
2018,6,21,6,45,775.0,57.0,2.05,15.25,336.0,485.36,393.13
2018,6,21,7,0,812.0,60.0,2.1,16.1,389.0,545.97,440.73
2018,6,21,7,15,837.5,63.0,2.15,16.9,442.0,604.28,484.72
2018,6,21,7,30,863.0,66.0,2.2,17.7,495.0,663.14,527.11
2018,6,21,7,45,882.0,68.0,2.25,18.55,546.0,716.38,562.17
2018,6,21,8,0,901.0,70.0,2.3,19.4,597.0,768.93,595.91
2018,6,21,8,15,915.5,72.0,2.35,20.25,645.5,816.9,625.67
2018,6,21,8,30,930.0,74.0,2.4,21.1,694.0,863.24,653.73
2018,6,21,8,45,941.0,76.0,2.45,21.95,738.5,904.65,677.95
2018,6,21,9,0,952.0,78.0,2.5,22.8,783.0,943.69,700.25
2018,6,21,9,15,961.5,78.5,2.6,23.5,822.5,977.06,719.4
2018,6,21,9,30,971.0,79.0,2.7,24.2,862.0,1007.57,736.59
2018,6,21,9,45,978.5,79.5,2.8,24.9,896.0,1033.09,750.48
2018,6,21,10,0,986.0,80.0,2.9,25.6,930.0,1055.3,762.25
2018,6,21,10,15,991.0,80.5,2.95,26.15,957.5,1071.59,770.25
2018,6,21,10,30,996.0,81.0,3.0,26.7,985.0,1084.25,776.06
2018,6,21,10,45,999.0,81.5,3.05,27.3,1005.5,1091.19,778.23
2018,6,21,11,0,1002.0,82.0,3.1,27.9,1026.0,1094.34,778.17
2018,6,21,11,15,1004.0,82.5,3.15,28.4,1039.5,1092.68,775.55
2018,6,21,11,30,1006.0,83.0,3.2,28.9,1053.0,1087.21,770.7
2018,6,21,11,45,1006.5,83.5,3.25,29.35,1058.5,1076.48,762.85
2018,6,21,12,0,1007.0,84.0,3.3,29.8,1064.0,1062.07,752.84
2018,6,21,12,15,1002.5,87.5,3.35,29.95,1061.5,1042.27,740.42
2018,6,21,12,30,998.0,91.0,3.4,30.1,1059.0,1019.09,725.93
2018,6,21,12,45,990.5,94.5,3.45,30.3,1047.5,989.97,707.52
2018,6,21,13,0,983.0,98.0,3.5,30.5,1036.0,957.92,687.2
2018,6,21,13,15,980.5,97.5,3.55,30.45,1019.5,923.59,665.99
2018,6,21,13,30,978.0,97.0,3.6,30.4,1003.0,886.43,642.75
2018,6,21,13,45,974.0,95.5,3.7,30.35,978.5,844.5,616.38
2018,6,21,14,0,970.0,94.0,3.8,30.3,954.0,800.18,588.07
2018,6,21,14,15,964.5,92.5,3.85,30.1,923.5,752.64,557.31
2018,6,21,14,30,959.0,91.0,3.9,29.9,893.0,703.24,522.75
2018,6,21,14,45,951.5,89.0,3.95,29.65,856.0,650.55,484.62
2018,6,21,15,0,944.0,87.0,4.0,29.4,819.0,596.65,444.42
2018,6,21,15,15,933.5,85.5,4.0,29.4,777.0,540.71,400.9
2018,6,21,15,30,923.0,84.0,4.0,29.4,735.0,484.34,355.74
2018,6,21,15,45,911.0,82.0,4.0,28.75,689.0,426.76,309.18
2018,6,21,16,0,899.0,80.0,4.0,28.1,643.0,369.4,261.32
2018,6,21,16,15,884.0,76.5,4.0,27.65,593.5,310.41,211.09
2018,6,21,16,30,869.0,73.0,4.0,27.2,544.0,252.48,161.56
2018,6,21,16,45,847.0,70.0,3.95,26.75,492.0,195.1,114.33
2018,6,21,17,0,825.0,67.0,3.9,26.3,440.0,133.91,68.64
2018,6,21,17,15,794.5,63.5,3.75,25.6,387.0,80.42,38.85
2018,6,21,17,30,764.0,60.0,3.6,24.9,334.0,42.76,31.12
2018,6,21,17,45,720.5,56.0,3.45,24.2,282.0,41.27,30.02
2018,6,21,18,0,677.0,52.0,3.3,23.5,230.0,39.74,28.79
2018,6,21,18,15,608.5,47.0,3.0,22.4,181.0,37.25,26.64
2018,6,21,18,30,540.0,42.0,2.7,21.3,132.0,31.77,21.73
2018,6,21,18,45,428.5,34.0,2.4,20.15,90.5,26.68,16.89
2018,6,21,19,0,317.0,26.0,2.1,19.0,49.0,21.4,9.48
2018,6,21,19,15,170.0,14.5,2.05,18.4,26.0,13.82,0.0
2018,6,21,19,30,23.0,3.0,2.0,17.8,3.0,0.0,0.0
2018,6,21,19,45,11.5,1.5,1.95,17.2,1.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,22,4,45,61.5,7.5,0.75,12.4,9.0,0.0,0.0
2018,6,22,5,0,123.0,15.0,0.7,12.8,18.0,32.18,0.0
2018,6,22,5,15,271.0,25.5,0.75,13.65,52.0,89.27,46.23
2018,6,22,5,30,419.0,36.0,0.8,14.5,86.0,157.43,109.18
2018,6,22,5,45,510.0,43.0,0.85,15.3,132.0,218.17,162.14
2018,6,22,6,0,601.0,50.0,0.9,16.1,178.0,288.64,222.58
2018,6,22,6,15,658.0,55.0,0.9,17.0,229.5,350.36,275.11
2018,6,22,6,30,715.0,60.0,0.9,17.9,281.0,418.96,330.92
2018,6,22,6,45,753.5,64.0,0.9,18.85,334.5,481.42,379.67
2018,6,22,7,0,792.0,68.0,0.9,19.8,388.0,546.37,428.04
2018,6,22,7,15,819.5,71.0,1.0,20.95,441.0,605.41,470.47
2018,6,22,7,30,847.0,74.0,1.1,22.1,494.0,665.15,511.8
2018,6,22,7,45,867.0,76.5,1.25,23.25,545.5,714.88,543.43
2018,6,22,8,0,887.0,79.0,1.4,24.4,597.0,768.13,576.64
2018,6,22,8,15,902.5,81.5,1.55,25.5,646.0,816.91,606.17
2018,6,22,8,30,918.0,84.0,1.7,26.6,695.0,864.15,634.15
2018,6,22,8,45,929.5,86.0,1.8,27.7,739.5,905.57,657.3
2018,6,22,9,0,941.0,88.0,1.9,28.8,784.0,944.68,678.63
