Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,9,15,948.5,91.0,1.95,29.5,824.0,978.66,696.96
2018,6,22,9,30,956.0,94.0,2.0,30.2,864.0,1009.67,713.3
2018,6,22,9,45,961.0,96.0,2.1,30.85,897.5,1034.04,726.19
2018,6,22,10,0,966.0,98.0,2.2,31.5,931.0,1055.04,737.05
2018,6,22,10,15,971.5,99.0,2.2,31.95,959.0,1071.99,744.88
2018,6,22,10,30,977.0,100.0,2.2,32.4,987.0,1085.38,750.63
2018,6,22,10,45,980.0,101.0,2.25,32.8,1007.5,1092.6,753.53
2018,6,22,11,0,983.0,102.0,2.3,33.2,1028.0,1096.08,754.36
2018,6,22,11,15,985.0,102.5,2.4,33.45,1041.0,1094.29,753.2
2018,6,22,11,30,987.0,103.0,2.5,33.7,1054.0,1088.76,749.91
2018,6,22,11,45,988.0,103.5,2.55,33.95,1060.0,1078.54,743.34
2018,6,22,12,0,989.0,104.0,2.6,34.2,1066.0,1064.7,734.7
2018,6,22,12,15,987.0,103.5,2.7,34.3,1062.5,1043.49,722.58
2018,6,22,12,30,985.0,103.0,2.8,34.4,1059.0,1018.97,708.43
2018,6,22,12,45,982.5,103.5,2.9,34.5,1049.0,991.74,692.53
2018,6,22,13,0,980.0,104.0,3.0,34.6,1039.0,961.41,674.57
2018,6,22,13,15,977.0,103.0,3.05,34.5,1022.0,926.28,653.63
2018,6,22,13,30,974.0,102.0,3.1,34.4,1005.0,888.37,630.72
2018,6,22,13,45,969.0,101.5,3.2,34.35,980.5,846.74,605.33
2018,6,22,14,0,964.0,101.0,3.3,34.3,956.0,802.8,578.06
2018,6,22,14,15,957.0,99.5,3.35,34.1,924.5,754.46,547.56
2018,6,22,14,30,950.0,98.0,3.4,33.9,893.0,704.4,513.25
2018,6,22,14,45,941.5,96.0,3.45,33.65,855.5,651.51,475.93
2018,6,22,15,0,933.0,94.0,3.5,33.4,818.0,597.52,436.62
2018,6,22,15,15,922.0,92.5,3.5,33.4,776.0,541.85,394.28
2018,6,22,15,30,911.0,91.0,3.5,33.4,734.0,485.8,350.37
2018,6,22,15,45,896.5,89.0,3.6,32.7,687.0,427.82,304.81
2018,6,22,16,0,882.0,87.0,3.7,32.0,640.0,370.35,258.09
2018,6,22,16,15,863.0,84.5,3.7,31.5,590.0,311.94,209.46
2018,6,22,16,30,844.0,82.0,3.7,31.0,540.0,249.45,157.65
2018,6,22,16,45,819.0,79.0,3.7,30.5,487.5,192.67,111.83
2018,6,22,17,0,794.0,76.0,3.7,30.0,435.0,138.62,72.43
2018,6,22,17,15,760.0,72.0,3.55,29.2,382.0,86.29,43.56
2018,6,22,17,30,726.0,68.0,3.4,28.4,329.0,49.12,35.99
2018,6,22,17,45,678.5,63.5,3.25,27.6,277.0,43.22,31.21
2018,6,22,18,0,631.0,59.0,3.1,26.8,225.0,41.78,30.1
2018,6,22,18,15,559.0,52.0,2.7,25.55,176.0,38.14,27.02
2018,6,22,18,30,487.0,45.0,2.3,24.3,127.0,34.34,23.61
2018,6,22,18,45,374.0,36.5,1.9,23.05,87.0,28.94,18.56
2018,6,22,19,0,261.0,28.0,1.5,21.8,47.0,23.36,10.81
2018,6,22,19,15,138.5,15.0,1.4,21.2,24.5,14.3,0.0
2018,6,22,19,30,16.0,2.0,1.3,20.6,2.0,0.0,0.0
2018,6,22,19,45,8.0,1.0,1.2,20.0,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,19.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,6,23,4,45,53.5,6.5,0.6,16.35,8.0,0.0,0.0
2018,6,23,5,0,107.0,13.0,0.6,16.6,16.0,27.86,0.0
2018,6,23,5,15,247.0,24.5,0.55,17.3,49.0,83.13,41.62
2018,6,23,5,30,387.0,36.0,0.5,18.0,82.0,148.84,101.67
2018,6,23,5,45,479.0,43.5,0.5,18.7,127.0,208.58,152.65
2018,6,23,6,0,571.0,51.0,0.5,19.4,172.0,278.2,211.09
2018,6,23,6,15,629.0,56.0,0.55,20.3,222.5,340.16,262.78
2018,6,23,6,30,687.0,61.0,0.6,21.2,273.0,406.15,315.74
2018,6,23,6,45,727.5,64.5,0.7,22.1,325.5,467.68,363.64
2018,6,23,7,0,768.0,68.0,0.8,23.0,378.0,531.92,411.66
2018,6,23,7,15,797.0,71.0,1.0,24.1,430.5,590.75,454.42
2018,6,23,7,30,826.0,74.0,1.2,25.2,483.0,650.48,496.38
2018,6,23,7,45,848.0,76.0,1.4,26.35,534.0,700.17,528.34
2018,6,23,8,0,870.0,78.0,1.6,27.5,585.0,753.61,561.92
2018,6,23,8,15,886.0,79.5,1.75,28.35,633.0,801.03,590.95
2018,6,23,8,30,902.0,81.0,1.9,29.2,681.0,847.02,618.59
2018,6,23,8,45,914.5,82.5,2.05,30.1,725.5,888.28,642.6
2018,6,23,9,0,927.0,84.0,2.2,31.0,770.0,927.35,664.91
2018,6,23,9,15,937.5,85.0,2.3,31.55,810.0,961.59,684.39
2018,6,23,9,30,948.0,86.0,2.4,32.1,850.0,993.09,702.04
2018,6,23,9,45,957.0,86.5,2.5,32.65,884.5,1019.65,716.53
2018,6,23,10,0,966.0,87.0,2.6,33.2,919.0,1043.03,729.07
2018,6,23,10,15,971.0,88.0,2.65,33.55,946.5,1059.65,737.58
2018,6,23,10,30,976.0,89.0,2.7,33.9,974.0,1072.7,744.04
2018,6,23,10,45,979.5,89.5,2.75,34.25,994.5,1080.08,747.14
2018,6,23,11,0,983.0,90.0,2.8,34.6,1015.0,1083.73,748.15
2018,6,23,11,15,984.5,90.0,2.85,34.8,1027.5,1081.13,745.95
2018,6,23,11,30,986.0,90.0,2.9,35.0,1040.0,1074.8,741.65
2018,6,23,11,45,986.0,90.5,3.0,35.15,1045.0,1063.81,735.24
2018,6,23,12,0,986.0,91.0,3.1,35.3,1050.0,1049.23,726.71
2018,6,23,12,15,984.5,91.5,3.2,35.3,1048.0,1029.71,715.61
2018,6,23,12,30,983.0,92.0,3.3,35.3,1046.0,1006.84,702.43
2018,6,23,12,45,980.0,92.5,3.4,35.35,1036.0,979.36,686.17
2018,6,23,13,0,977.0,93.0,3.5,35.4,1026.0,948.8,667.88
2018,6,23,13,15,973.0,93.0,3.55,35.2,1008.5,913.98,647.12
2018,6,23,13,30,969.0,93.0,3.6,35.0,991.0,876.44,624.41
2018,6,23,13,45,963.5,92.5,3.7,34.85,966.5,834.71,598.83
2018,6,23,14,0,958.0,92.0,3.8,34.7,942.0,790.73,571.41
2018,6,23,14,15,951.5,91.0,3.85,34.4,911.5,743.54,541.57
2018,6,23,14,30,945.0,90.0,3.9,34.1,881.0,694.59,508.14
2018,6,23,14,45,936.5,88.5,3.95,33.85,844.0,642.47,471.0
2018,6,23,15,0,928.0,87.0,4.0,33.6,807.0,589.25,431.93
2018,6,23,15,15,917.5,85.5,4.0,33.6,765.5,534.16,389.75
2018,6,23,15,30,907.0,84.0,4.0,33.6,724.0,478.65,346.0
2018,6,23,15,45,892.5,82.0,4.0,32.75,677.5,420.97,300.49
2018,6,23,16,0,878.0,80.0,4.0,31.9,631.0,363.8,253.87
2018,6,23,16,15,859.0,78.0,3.95,31.35,581.5,306.13,205.63
2018,6,23,16,30,840.0,76.0,3.9,30.8,532.0,249.93,158.44
2018,6,23,16,45,816.5,73.5,3.85,30.25,481.0,188.41,108.82
2018,6,23,17,0,793.0,71.0,3.8,29.7,430.0,135.08,69.72
2018,6,23,17,15,761.0,67.0,3.65,28.85,377.5,82.88,40.65
2018,6,23,17,30,729.0,63.0,3.5,28.0,325.0,45.01,32.58
2018,6,23,17,45,681.5,59.0,3.3,27.2,273.5,43.63,31.62
2018,6,23,18,0,634.0,55.0,3.1,26.4,222.0,38.54,27.39
2018,6,23,18,15,568.0,49.0,2.85,25.3,174.5,35.59,24.88
2018,6,23,18,30,502.0,43.0,2.6,24.2,127.0,32.54,22.1
2018,6,23,18,45,392.0,34.5,2.35,23.1,87.0,27.05,16.97
2018,6,23,19,0,282.0,26.0,2.1,22.0,47.0,21.32,9.45
2018,6,23,19,15,151.0,14.0,1.95,21.4,24.5,13.34,0.0
2018,6,23,19,30,20.0,2.0,1.8,20.8,2.0,0.0,0.0
2018,6,23,19,45,10.0,1.0,1.7,20.2,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,24,4,45,46.5,6.5,1.65,14.65,7.5,0.0,0.0
2018,6,24,5,0,93.0,13.0,1.8,14.9,15.0,25.76,0.0
2018,6,24,5,15,209.5,25.0,1.95,15.5,45.0,75.75,37.64
2018,6,24,5,30,326.0,37.0,2.1,16.1,75.0,133.87,92.71
2018,6,24,5,45,380.0,47.5,2.2,16.65,112.5,181.49,135.48
2018,6,24,6,0,434.0,58.0,2.3,17.2,150.0,234.97,182.74
2018,6,24,6,15,313.5,79.5,2.35,17.95,155.0,229.46,182.71
2018,6,24,6,30,193.0,101.0,2.4,18.7,160.0,205.48,164.98
2018,6,24,6,45,269.0,114.0,2.45,19.45,213.0,269.46,217.44
2018,6,24,7,0,345.0,127.0,2.5,20.2,266.0,349.84,281.41
2018,6,24,7,15,523.0,114.5,2.45,20.9,357.5,469.15,374.76
2018,6,24,7,30,701.0,102.0,2.4,21.6,449.0,599.6,472.78
2018,6,24,7,45,736.0,103.5,2.35,22.35,501.5,657.18,512.51
2018,6,24,8,0,771.0,105.0,2.3,23.1,554.0,713.56,549.1
2018,6,24,8,15,789.0,108.5,2.3,23.75,601.0,761.39,579.1
2018,6,24,8,30,807.0,112.0,2.3,24.4,648.0,808.14,607.78
2018,6,24,8,45,821.0,114.5,2.25,25.05,691.0,848.94,631.49
2018,6,24,9,0,835.0,117.0,2.2,25.7,734.0,887.87,653.51
2018,6,24,9,15,849.5,118.0,2.25,26.3,774.0,916.34,669.36
2018,6,24,9,30,864.0,119.0,2.3,26.9,814.0,949.4,688.18
2018,6,24,9,45,877.5,117.5,2.3,27.5,848.5,976.35,702.37
2018,6,24,10,0,891.0,116.0,2.3,28.1,883.0,1000.56,714.77
2018,6,24,10,15,897.0,117.0,2.3,28.6,910.0,1017.04,722.55
2018,6,24,10,30,903.0,118.0,2.3,29.1,937.0,1030.22,728.39
2018,6,24,10,45,908.0,119.0,2.3,29.6,958.0,1039.02,731.58
2018,6,24,11,0,913.0,120.0,2.3,30.1,979.0,1044.35,732.76
2018,6,24,11,15,916.5,120.0,2.35,30.4,992.5,1043.67,731.51
2018,6,24,11,30,920.0,120.0,2.4,30.7,1006.0,1039.49,728.27
2018,6,24,11,45,921.5,120.0,2.45,31.0,1012.0,1029.87,721.79
2018,6,24,12,0,923.0,120.0,2.5,31.3,1018.0,1016.88,713.35
2018,6,24,12,15,922.0,120.5,2.55,31.45,1016.0,998.69,702.19
2018,6,24,12,30,921.0,121.0,2.6,31.6,1014.0,977.36,689.13
2018,6,24,12,45,918.0,121.0,2.65,31.7,1004.5,950.71,672.86
2018,6,24,13,0,915.0,121.0,2.7,31.8,995.0,921.23,654.75
2018,6,24,13,15,912.0,120.0,2.75,31.75,978.5,888.09,634.59
2018,6,24,13,30,909.0,119.0,2.8,31.7,962.0,852.36,612.6
2018,6,24,13,45,904.0,118.5,2.9,31.65,939.0,813.1,588.35
2018,6,24,14,0,899.0,118.0,3.0,31.6,916.0,771.7,562.34
2018,6,24,14,15,892.5,116.0,3.05,31.4,886.0,725.96,532.62
2018,6,24,14,30,886.0,114.0,3.1,31.2,856.0,678.62,499.69
2018,6,24,14,45,876.5,112.5,3.15,31.0,820.0,628.52,463.86
2018,6,24,15,0,867.0,111.0,3.2,30.8,784.0,577.52,426.28
2018,6,24,15,15,855.5,108.5,3.2,30.8,743.0,523.98,385.28
2018,6,24,15,30,844.0,106.0,3.2,30.8,702.0,470.22,342.9
2018,6,24,15,45,821.5,105.5,3.3,30.05,654.5,409.7,295.57
2018,6,24,16,0,799.0,105.0,3.4,29.3,607.0,354.4,250.63
2018,6,24,16,15,700.5,123.5,3.5,28.75,538.0,291.34,200.79
2018,6,24,16,30,602.0,142.0,3.6,28.2,469.0,242.46,162.75
2018,6,24,16,45,508.0,146.5,3.65,27.6,404.0,193.84,126.87
2018,6,24,17,0,414.0,151.0,3.7,27.0,339.0,154.64,101.26
2018,6,24,17,15,410.5,132.0,3.7,26.15,299.5,112.91,74.55
2018,6,24,17,30,407.0,113.0,3.7,25.3,260.0,78.39,61.37
2018,6,24,17,45,427.0,93.5,3.75,24.45,226.0,66.42,51.53
2018,6,24,18,0,447.0,74.0,3.8,23.6,192.0,54.01,41.05
2018,6,24,18,15,419.5,61.5,3.7,22.6,153.5,46.17,34.31
2018,6,24,18,30,392.0,49.0,3.6,21.6,115.0,37.8,26.88
2018,6,24,18,45,306.5,38.0,3.5,20.65,79.5,30.25,19.88
2018,6,24,19,0,221.0,27.0,3.4,19.7,44.0,22.25,10.32
2018,6,24,19,15,117.5,14.5,3.35,19.05,23.0,13.82,0.0
2018,6,24,19,30,14.0,2.0,3.3,18.4,2.0,0.0,0.0
2018,6,24,19,45,7.0,1.0,3.2,17.75,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,25,4,45,32.5,5.5,2.0,13.35,6.5,0.0,0.0
2018,6,25,5,0,65.0,11.0,2.1,13.5,13.0,19.77,0.0
2018,6,25,5,15,162.0,25.0,2.2,13.85,41.0,65.47,32.02
2018,6,25,5,30,259.0,39.0,2.3,14.2,69.0,117.77,82.42
2018,6,25,5,45,309.0,46.5,2.4,14.6,99.5,155.91,117.24
2018,6,25,6,0,359.0,54.0,2.5,15.0,130.0,202.85,159.22
2018,6,25,6,15,179.5,45.5,2.5,15.55,83.5,133.18,106.01
2018,6,25,6,30,0.0,37.0,2.5,16.1,37.0,34.35,23.61
2018,6,25,6,45,0.0,46.5,2.5,16.6,46.5,43.2,31.04
2018,6,25,7,0,0.0,56.0,2.5,17.1,56.0,52.06,38.31
2018,6,25,7,15,0.0,81.5,2.45,17.75,81.5,75.91,57.89
2018,6,25,7,30,0.0,107.0,2.4,18.4,107.0,100.57,77.75
2018,6,25,7,45,1.5,125.0,2.35,19.0,126.0,119.04,92.3
2018,6,25,8,0,3.0,143.0,2.3,19.6,145.0,137.67,106.76
2018,6,25,8,15,12.0,166.0,2.3,20.3,174.0,167.34,130.01
2018,6,25,8,30,21.0,189.0,2.3,21.0,203.0,204.88,159.01
2018,6,25,8,45,31.0,210.0,2.25,21.7,232.0,235.42,182.07
2018,6,25,9,0,41.0,231.0,2.2,22.4,261.0,266.44,205.12
2018,6,25,9,15,50.5,242.5,2.2,23.05,281.5,287.5,220.39
2018,6,25,9,30,60.0,254.0,2.2,23.7,302.0,308.8,235.7
2018,6,25,9,45,116.5,286.5,2.25,24.35,385.0,408.37,310.11
2018,6,25,10,0,173.0,319.0,2.3,25.0,468.0,498.38,375.05
2018,6,25,10,15,290.0,328.5,2.4,25.5,587.5,635.96,473.64
2018,6,25,10,30,407.0,338.0,2.5,26.0,707.0,774.27,568.54
2018,6,25,10,45,590.0,265.5,2.6,26.5,813.5,885.37,645.61
2018,6,25,11,0,773.0,193.0,2.7,27.0,920.0,986.86,710.96
2018,6,25,11,15,831.5,164.5,2.8,27.3,956.5,1012.22,725.84
2018,6,25,11,30,890.0,136.0,2.9,27.6,993.0,1025.58,733.8
2018,6,25,11,45,903.0,130.0,3.05,27.9,1004.0,1021.65,731.38
2018,6,25,12,0,916.0,124.0,3.2,28.2,1015.0,1014.23,726.91
2018,6,25,12,15,919.5,122.0,3.3,28.3,1015.0,998.06,717.07
2018,6,25,12,30,923.0,120.0,3.4,28.4,1015.0,978.64,705.21
2018,6,25,12,45,926.5,116.0,3.55,28.55,1007.5,954.11,690.2
2018,6,25,13,0,930.0,112.0,3.7,28.7,1000.0,926.42,673.03
2018,6,25,13,15,927.5,111.0,3.8,28.65,984.0,893.33,652.41
2018,6,25,13,30,925.0,110.0,3.9,28.6,968.0,857.57,629.82
2018,6,25,13,45,920.5,109.0,3.95,28.5,944.5,817.74,604.15
2018,6,25,14,0,916.0,108.0,4.0,28.4,921.0,775.68,576.71
2018,6,25,14,15,910.5,106.0,4.05,28.2,891.5,730.0,546.52
2018,6,25,14,30,905.0,104.0,4.1,28.0,862.0,682.59,512.58
2018,6,25,14,45,897.5,102.0,4.1,27.8,826.5,632.43,475.61
2018,6,25,15,0,890.0,100.0,4.1,27.6,791.0,581.15,436.75
2018,6,25,15,15,879.0,98.0,4.1,27.6,750.0,527.22,394.47
2018,6,25,15,30,868.0,96.0,4.1,27.6,709.0,472.97,350.73
2018,6,25,15,45,855.0,93.5,4.1,26.95,664.5,417.44,305.6
2018,6,25,16,0,842.0,91.0,4.1,26.3,620.0,362.27,259.39
2018,6,25,16,15,826.0,87.5,4.05,25.85,572.0,300.84,207.31
2018,6,25,16,30,810.0,84.0,4.0,25.4,524.0,245.5,159.73
2018,6,25,16,45,788.0,80.0,3.9,24.95,474.0,190.26,113.89
2018,6,25,17,0,766.0,76.0,3.8,24.5,424.0,137.42,74.11
2018,6,25,17,15,735.0,71.5,3.75,23.9,372.5,86.33,44.64
2018,6,25,17,30,704.0,67.0,3.7,23.3,321.0,48.15,35.98
2018,6,25,17,45,660.5,62.0,3.6,22.75,270.5,41.95,30.8
2018,6,25,18,0,617.0,57.0,3.5,22.2,220.0,40.06,29.23
2018,6,25,18,15,551.0,50.5,3.35,21.4,173.0,36.78,26.36
2018,6,25,18,30,485.0,44.0,3.2,20.6,126.0,33.36,23.19
2018,6,25,18,45,382.0,35.5,3.05,19.85,87.0,27.93,18.01
2018,6,25,19,0,279.0,27.0,2.9,19.1,48.0,22.27,10.44
2018,6,25,19,15,149.5,14.5,2.85,18.55,25.0,13.82,0.0
2018,6,25,19,30,20.0,2.0,2.8,18.0,2.0,0.0,0.0
2018,6,25,19,45,10.0,1.0,2.7,17.4,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,26,4,45,59.5,6.5,1.7,11.8,8.0,0.0,0.0
2018,6,26,5,0,119.0,13.0,1.8,12.1,16.0,29.3,0.0
2018,6,26,5,15,265.0,24.0,1.85,12.75,49.0,85.05,40.8
2018,6,26,5,30,411.0,35.0,1.9,13.4,82.0,152.86,105.95
2018,6,26,5,45,503.0,41.5,1.95,14.0,127.5,212.59,158.96
2018,6,26,6,0,595.0,48.0,2.0,14.6,173.0,282.17,219.93
2018,6,26,6,15,652.5,53.0,1.95,15.45,224.0,343.71,273.62
2018,6,26,6,30,710.0,58.0,1.9,16.3,275.0,412.1,330.81
2018,6,26,6,45,749.5,61.0,1.85,17.15,327.5,473.64,380.44
2018,6,26,7,0,789.0,64.0,1.8,18.0,380.0,537.77,429.87
2018,6,26,7,15,816.5,67.0,1.8,18.9,433.0,596.66,473.37
2018,6,26,7,30,844.0,70.0,1.8,19.8,486.0,652.29,512.86
2018,6,26,7,45,864.5,72.0,1.8,20.75,537.0,705.87,547.24
2018,6,26,8,0,885.0,74.0,1.8,21.7,588.0,758.95,580.23
2018,6,26,8,15,900.0,76.0,1.85,22.55,636.5,806.84,609.44
2018,6,26,8,30,915.0,78.0,1.9,23.4,685.0,853.2,637.05
2018,6,26,8,45,927.0,79.5,1.95,24.25,729.5,894.6,660.85
2018,6,26,9,0,939.0,81.0,2.0,25.1,774.0,933.74,682.84
2018,6,26,9,15,947.0,83.0,2.1,25.85,813.5,967.28,701.73
2018,6,26,9,30,955.0,85.0,2.2,26.6,853.0,997.9,718.66
2018,6,26,9,45,960.0,87.5,2.3,27.3,886.5,1023.1,732.2
2018,6,26,10,0,965.0,90.0,2.4,28.0,920.0,1044.93,743.64
2018,6,26,10,15,970.0,91.5,2.55,28.55,948.0,1062.2,753.24
2018,6,26,10,30,975.0,93.0,2.7,29.1,976.0,1075.89,760.68
2018,6,26,10,45,978.5,93.5,2.8,29.65,996.5,1083.38,763.82
2018,6,26,11,0,982.0,94.0,2.9,30.2,1017.0,1087.15,764.79
2018,6,26,11,15,984.5,94.0,3.05,30.4,1030.5,1085.65,764.17
2018,6,26,11,30,987.0,94.0,3.2,30.6,1044.0,1080.43,761.32
2018,6,26,11,45,987.5,94.5,3.4,30.8,1050.0,1070.02,755.7
2018,6,26,12,0,988.0,95.0,3.6,31.0,1056.0,1056.0,747.8
2018,6,26,12,15,988.5,95.0,3.7,31.0,1055.0,1037.95,737.22
2018,6,26,12,30,989.0,95.0,3.8,31.0,1054.0,1016.46,724.46
2018,6,26,12,45,989.0,93.5,3.95,31.0,1045.0,989.71,708.6
2018,6,26,13,0,989.0,92.0,4.1,31.0,1036.0,959.74,690.54
2018,6,26,13,15,986.0,91.5,4.2,30.8,1019.0,925.03,669.49
2018,6,26,13,30,983.0,91.0,4.3,30.6,1002.0,887.49,646.36
2018,6,26,13,45,978.5,90.0,4.4,30.45,978.0,845.64,619.95
2018,6,26,14,0,974.0,89.0,4.5,30.3,954.0,801.42,591.59
2018,6,26,14,15,968.0,88.5,4.5,30.0,924.0,754.44,560.96
2018,6,26,14,30,962.0,88.0,4.5,29.7,894.0,705.6,526.85
2018,6,26,14,45,955.0,86.5,4.55,29.4,857.5,653.63,489.06
2018,6,26,15,0,948.0,85.0,4.6,29.1,821.0,600.36,449.23
2018,6,26,15,15,938.0,83.5,4.6,29.1,779.5,544.53,405.56
2018,6,26,15,30,928.0,82.0,4.6,29.1,738.0,488.19,360.21
2018,6,26,15,45,916.0,79.5,4.55,28.25,692.0,429.93,313.13
2018,6,26,16,0,904.0,77.0,4.5,27.4,646.0,371.88,264.69
2018,6,26,16,15,888.0,74.5,4.45,26.85,596.5,313.16,214.45
2018,6,26,16,30,872.0,72.0,4.4,26.3,547.0,255.58,164.92
2018,6,26,16,45,850.5,69.0,4.35,25.75,495.0,198.03,117.15
2018,6,26,17,0,829.0,66.0,4.3,25.2,443.0,142.67,75.51
2018,6,26,17,15,799.5,63.0,4.2,24.45,390.5,83.18,40.0
2018,6,26,17,30,770.0,60.0,4.1,23.7,338.0,42.69,31.22
2018,6,26,17,45,728.0,55.5,3.95,22.95,285.5,40.78,29.76
2018,6,26,18,0,686.0,51.0,3.8,22.2,233.0,38.78,28.13
2018,6,26,18,15,601.5,46.0,3.6,21.35,181.0,36.2,25.87
2018,6,26,18,30,517.0,41.0,3.4,20.5,129.0,30.75,20.95
2018,6,26,18,45,355.0,29.5,3.15,19.6,81.0,22.41,13.36
2018,6,26,19,0,193.0,18.0,2.9,18.7,33.0,13.7,4.3
2018,6,26,19,15,110.0,11.0,2.85,18.1,18.0,10.48,0.0
2018,6,26,19,30,27.0,4.0,2.8,17.5,3.0,0.0,0.0
2018,6,26,19,45,13.5,2.0,2.75,16.85,1.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,27,4,45,41.5,5.0,2.25,11.2,6.0,0.0,0.0
2018,6,27,5,0,83.0,10.0,2.3,11.3,12.0,21.25,0.0
2018,6,27,5,15,114.5,15.0,2.3,11.75,24.5,43.33,18.31
2018,6,27,5,30,146.0,20.0,2.3,12.2,37.0,65.09,43.47
2018,6,27,5,45,134.5,30.0,2.3,12.65,51.5,81.46,60.16
2018,6,27,6,0,123.0,40.0,2.3,13.1,66.0,90.53,69.92
2018,6,27,6,15,93.5,57.5,2.2,13.8,80.5,99.37,78.76
2018,6,27,6,30,64.0,75.0,2.1,14.5,95.0,108.87,87.19
2018,6,27,6,45,82.0,93.5,2.05,15.25,123.5,141.16,114.27
2018,6,27,7,0,100.0,112.0,2.0,16.0,152.0,175.11,142.17
2018,6,27,7,15,91.0,144.5,2.0,16.85,184.5,209.07,168.82
2018,6,27,7,30,82.0,177.0,2.0,17.7,217.0,233.42,187.06
2018,6,27,7,45,217.0,184.5,1.95,18.6,306.5,358.59,286.95
2018,6,27,8,0,352.0,192.0,1.9,19.5,396.0,488.41,385.7
2018,6,27,8,15,535.0,163.0,1.95,20.35,502.5,621.2,484.31
2018,6,27,8,30,718.0,134.0,2.0,21.2,609.0,760.54,581.39
2018,6,27,8,45,835.0,106.5,2.05,22.05,694.5,851.15,639.22
2018,6,27,9,0,952.0,79.0,2.1,22.9,780.0,942.79,696.21
2018,6,27,9,15,954.0,84.0,2.25,23.55,818.5,974.57,714.36
2018,6,27,9,30,956.0,89.0,2.4,24.2,857.0,1003.05,730.87
2018,6,27,9,45,954.5,95.5,2.55,24.85,889.0,1026.37,744.03
2018,6,27,10,0,953.0,102.0,2.7,25.5,921.0,1046.01,754.85
2018,6,27,10,15,957.5,104.0,2.85,25.9,949.0,1063.09,764.84
2018,6,27,10,30,962.0,106.0,3.0,26.3,977.0,1076.62,772.64
2018,6,27,10,45,964.5,107.0,3.2,26.75,997.0,1083.47,776.59
2018,6,27,11,0,967.0,108.0,3.4,27.2,1017.0,1086.64,778.28
2018,6,27,11,15,969.0,108.5,3.55,27.35,1030.5,1085.08,777.56
2018,6,27,11,30,971.0,109.0,3.7,27.5,1044.0,1079.84,774.6
2018,6,27,11,45,971.5,109.5,3.85,27.65,1049.5,1069.47,768.43
2018,6,27,12,0,972.0,110.0,4.0,27.8,1055.0,1055.54,760.05
2018,6,27,12,15,972.5,109.5,4.1,27.75,1054.0,1037.18,749.1
2018,6,27,12,30,973.0,109.0,4.2,27.7,1053.0,1015.45,735.98
2018,6,27,12,45,972.5,108.0,4.35,27.65,1044.0,989.05,720.06
2018,6,27,13,0,972.0,107.0,4.5,27.6,1035.0,959.49,701.95
2018,6,27,13,15,969.0,106.0,4.55,27.4,1018.0,924.76,680.17
2018,6,27,13,30,966.0,105.0,4.6,27.2,1001.0,887.26,656.46
2018,6,27,13,45,961.0,104.0,4.65,27.0,976.5,845.59,629.73
2018,6,27,14,0,956.0,103.0,4.7,26.8,952.0,801.62,601.09
2018,6,27,14,15,950.0,102.0,4.7,26.45,922.0,754.86,570.21
2018,6,27,14,30,944.0,101.0,4.7,26.1,892.0,706.29,535.44
2018,6,27,14,45,936.5,98.5,4.7,25.8,855.0,653.88,496.66
2018,6,27,15,0,929.0,96.0,4.7,25.5,818.0,600.27,455.84
2018,6,27,15,15,918.0,95.0,4.7,25.5,776.5,545.25,412.16
2018,6,27,15,30,907.0,94.0,4.7,25.5,735.0,489.82,366.91
2018,6,27,15,45,868.0,98.0,4.75,24.6,679.5,427.49,316.72
2018,6,27,16,0,829.0,102.0,4.8,23.7,624.0,363.61,264.1
2018,6,27,16,15,795.5,100.0,4.8,23.05,568.5,303.99,213.49
2018,6,27,16,30,762.0,98.0,4.8,22.4,513.0,247.65,165.47
2018,6,27,16,45,739.5,92.0,4.8,21.75,462.5,193.28,120.03
2018,6,27,17,0,717.0,86.0,4.8,21.1,412.0,141.42,80.42
2018,6,27,17,15,660.5,86.0,4.7,20.25,358.0,90.21,50.32
2018,6,27,17,30,604.0,86.0,4.6,19.4,304.0,57.81,45.01
2018,6,27,17,45,537.0,78.0,4.55,18.6,249.5,54.27,42.17
2018,6,27,18,0,470.0,70.0,4.5,17.8,195.0,50.5,39.0
2018,6,27,18,15,421.5,59.5,4.35,17.05,153.5,44.3,33.5
2018,6,27,18,30,373.0,49.0,4.2,16.3,112.0,37.71,27.45
2018,6,27,18,45,279.0,38.0,4.1,15.5,76.5,29.35,19.6
2018,6,27,19,0,185.0,27.0,4.0,14.7,41.0,21.26,10.04
2018,6,27,19,15,98.5,14.5,3.9,14.25,21.5,13.82,0.0
2018,6,27,19,30,12.0,2.0,3.8,13.8,2.0,0.0,0.0
2018,6,27,19,45,6.0,1.0,3.75,13.35,1.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,28,4,45,42.5,6.5,3.1,11.25,7.5,0.0,0.0
2018,6,28,5,0,85.0,13.0,3.2,11.4,15.0,24.32,0.0
2018,6,28,5,15,215.5,25.0,3.3,11.85,45.5,75.38,34.31
2018,6,28,5,30,346.0,37.0,3.4,12.3,76.0,137.62,95.98
2018,6,28,5,45,440.0,44.5,3.5,12.75,119.5,195.49,147.46
2018,6,28,6,0,534.0,52.0,3.6,13.2,163.0,263.41,207.55
2018,6,28,6,15,594.5,57.0,3.65,13.8,212.0,324.29,261.74
2018,6,28,6,30,655.0,62.0,3.7,14.4,261.0,390.86,319.15
2018,6,28,6,45,697.0,65.5,3.75,15.0,312.5,450.05,369.0
2018,6,28,7,0,739.0,69.0,3.8,15.6,364.0,513.64,420.6
2018,6,28,7,15,768.0,72.5,3.75,16.2,415.5,571.72,465.89
2018,6,28,7,30,797.0,76.0,3.7,16.8,467.0,630.78,510.35
2018,6,28,7,45,818.5,78.5,3.7,17.4,517.0,683.98,547.81
2018,6,28,8,0,840.0,81.0,3.7,18.0,567.0,732.05,580.03
2018,6,28,8,15,857.0,82.5,3.7,18.6,614.5,779.26,610.99
2018,6,28,8,30,874.0,84.0,3.7,19.2,662.0,825.21,640.46
2018,6,28,8,45,887.5,85.5,3.75,19.8,706.0,866.6,666.48
2018,6,28,9,0,901.0,87.0,3.8,20.4,750.0,905.96,690.76
2018,6,28,9,15,912.5,88.0,3.85,20.9,790.0,940.64,711.83
2018,6,28,9,30,924.0,89.0,3.9,21.4,830.0,972.73,730.98
2018,6,28,9,45,933.0,89.5,4.0,21.85,864.5,999.04,746.6
2018,6,28,10,0,942.0,90.0,4.1,22.3,899.0,1022.27,760.17
2018,6,28,10,15,948.0,91.0,4.15,22.65,927.0,1039.82,769.97
2018,6,28,10,30,954.0,92.0,4.2,23.0,955.0,1053.91,777.58
2018,6,28,10,45,958.5,92.5,4.25,23.35,976.5,1062.41,781.6
2018,6,28,11,0,963.0,93.0,4.3,23.7,998.0,1067.28,783.39
2018,6,28,11,15,965.5,93.5,4.35,23.9,1011.5,1066.47,782.05
2018,6,28,11,30,968.0,94.0,4.4,24.1,1025.0,1061.97,778.45
2018,6,28,11,45,969.0,94.5,4.45,24.35,1031.5,1052.35,771.47
2018,6,28,12,0,970.0,95.0,4.5,24.6,1038.0,1039.16,762.28
2018,6,28,12,15,970.0,94.5,4.6,24.65,1036.5,1020.55,750.68
2018,6,28,12,30,970.0,94.0,4.7,24.7,1035.0,998.58,737.03
2018,6,28,12,45,968.5,93.5,4.8,24.8,1025.5,971.98,720.08
2018,6,28,13,0,967.0,93.0,4.9,24.9,1016.0,942.28,700.95
2018,6,28,13,15,964.0,92.5,4.95,24.8,999.5,908.31,679.0
2018,6,28,13,30,961.0,92.0,5.0,24.7,983.0,871.57,654.99
2018,6,28,13,45,957.0,91.0,5.1,24.65,959.5,830.98,628.22
2018,6,28,14,0,953.0,90.0,5.2,24.6,936.0,788.02,599.47
2018,6,28,14,15,946.5,88.5,5.2,24.4,905.5,740.69,567.14
2018,6,28,14,30,940.0,87.0,5.2,24.2,875.0,691.62,531.41
2018,6,28,14,45,932.0,86.0,5.2,24.0,839.0,640.56,492.65
2018,6,28,15,0,924.0,85.0,5.2,23.8,803.0,588.34,451.93
2018,6,28,15,15,913.5,83.0,5.2,23.8,761.5,533.05,407.4
2018,6,28,15,30,903.0,81.0,5.2,23.8,720.0,477.34,361.29
2018,6,28,15,45,890.5,79.0,5.1,23.2,675.0,420.67,313.79
2018,6,28,16,0,878.0,77.0,5.0,22.6,630.0,364.27,265.18
2018,6,28,16,15,862.0,74.5,4.95,22.2,581.5,306.99,214.9
2018,6,28,16,30,846.0,72.0,4.9,21.8,533.0,250.85,165.47
2018,6,28,16,45,823.5,69.5,4.85,21.4,482.0,194.98,118.07
2018,6,28,17,0,801.0,67.0,4.8,21.0,431.0,135.35,71.97
2018,6,28,17,15,769.5,63.5,4.7,20.35,379.0,82.97,41.06
2018,6,28,17,30,738.0,60.0,4.6,19.7,327.0,42.56,31.66
2018,6,28,17,45,693.5,56.5,4.5,19.1,276.0,41.49,30.89
2018,6,28,18,0,649.0,53.0,4.4,18.5,225.0,40.43,30.04
2018,6,28,18,15,580.0,47.0,4.25,17.75,176.5,33.88,24.25
2018,6,28,18,30,511.0,41.0,4.1,17.0,128.0,30.72,21.27
2018,6,28,18,45,400.0,33.5,4.0,16.3,88.0,26.06,16.72
2018,6,28,19,0,289.0,26.0,3.9,15.6,48.0,21.24,10.0
2018,6,28,19,15,156.5,14.5,3.85,15.05,25.5,13.82,0.0
2018,6,28,19,30,24.0,3.0,3.8,14.5,3.0,0.0,0.0
2018,6,28,19,45,12.0,1.5,3.75,14.0,1.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,29,4,45,52.5,6.5,2.1,10.9,7.5,0.0,0.0
2018,6,29,5,0,105.0,13.0,2.1,11.0,15.0,27.03,0.0
2018,6,29,5,15,245.5,23.5,2.05,11.5,46.0,79.45,34.71
2018,6,29,5,30,386.0,34.0,2.0,12.0,77.0,144.4,99.96
2018,6,29,5,45,470.0,41.0,1.9,12.5,120.0,200.56,150.43
2018,6,29,6,0,554.0,48.0,1.8,13.0,163.0,265.76,208.09
2018,6,29,6,15,597.5,55.5,1.7,13.75,210.0,323.35,258.88
2018,6,29,6,30,641.0,63.0,1.6,14.5,257.0,384.9,310.9
2018,6,29,6,45,704.5,63.0,1.5,15.3,313.0,450.65,364.07
2018,6,29,7,0,768.0,63.0,1.4,16.1,369.0,522.88,419.84
2018,6,29,7,15,796.5,66.5,1.4,17.05,421.5,582.0,463.48
2018,6,29,7,30,825.0,70.0,1.4,18.0,474.0,638.02,503.24
2018,6,29,7,45,846.5,72.0,1.4,19.0,525.0,691.55,537.72
2018,6,29,8,0,868.0,74.0,1.4,20.0,576.0,744.74,570.72
2018,6,29,8,15,884.0,76.0,1.55,20.95,624.0,792.88,601.0
2018,6,29,8,30,900.0,78.0,1.7,21.9,672.0,839.62,629.82
2018,6,29,8,45,912.5,79.5,1.8,22.9,716.5,881.08,654.01
2018,6,29,9,0,925.0,81.0,1.9,23.9,761.0,920.38,676.45
2018,6,29,9,15,932.0,83.5,2.15,24.75,800.0,953.34,696.48
2018,6,29,9,30,939.0,86.0,2.4,25.6,839.0,983.37,714.47
2018,6,29,9,45,943.0,89.0,2.65,26.45,872.0,1007.99,728.82
2018,6,29,10,0,947.0,92.0,2.9,27.3,905.0,1029.25,740.94
2018,6,29,10,15,952.5,93.0,3.1,27.8,933.0,1046.4,751.0
2018,6,29,10,30,958.0,94.0,3.3,28.3,961.0,1060.06,758.88
2018,6,29,10,45,962.0,94.5,3.5,28.75,981.5,1068.11,763.41
2018,6,29,11,0,966.0,95.0,3.7,29.2,1002.0,1072.5,765.7
2018,6,29,11,15,967.5,95.5,3.8,29.4,1015.0,1070.71,764.17
2018,6,29,11,30,969.0,96.0,3.9,29.6,1028.0,1065.23,760.45
2018,6,29,11,45,970.0,96.0,4.05,29.85,1034.0,1055.12,754.07
2018,6,29,12,0,971.0,96.0,4.2,30.1,1040.0,1041.44,745.47
2018,6,29,12,15,969.0,97.0,4.3,30.15,1038.0,1022.4,733.76
2018,6,29,12,30,967.0,98.0,4.4,30.2,1036.0,1000.06,719.95
2018,6,29,12,45,963.5,99.0,4.5,30.25,1026.0,973.15,703.14
2018,6,29,13,0,960.0,100.0,4.6,30.3,1016.0,943.24,684.31
2018,6,29,13,15,957.0,99.0,4.65,30.2,999.5,908.99,662.69
2018,6,29,13,30,954.0,98.0,4.7,30.1,983.0,872.0,639.24
2018,6,29,13,45,949.0,97.5,4.7,30.0,959.0,831.32,612.79
2018,6,29,14,0,944.0,97.0,4.7,29.9,935.0,788.38,584.55
2018,6,29,14,15,937.5,95.5,4.75,29.75,904.5,741.4,553.58
2018,6,29,14,30,931.0,94.0,4.8,29.6,874.0,692.68,519.07
2018,6,29,14,45,923.0,92.5,4.8,29.4,838.0,641.55,481.38
2018,6,29,15,0,915.0,91.0,4.8,29.2,802.0,589.27,441.79
2018,6,29,15,15,904.0,89.0,4.8,29.2,760.5,534.13,398.6
2018,6,29,15,30,893.0,87.0,4.8,29.2,719.0,478.63,353.9
2018,6,29,15,45,880.0,84.5,4.8,28.55,673.5,421.8,307.78
2018,6,29,16,0,867.0,82.0,4.8,27.9,628.0,365.31,260.52
2018,6,29,16,15,850.0,79.5,4.7,27.45,579.5,308.27,211.67
2018,6,29,16,30,833.0,77.0,4.6,27.0,531.0,252.49,163.73
2018,6,29,16,45,811.0,74.0,4.55,26.5,480.5,191.1,113.1
2018,6,29,17,0,789.0,71.0,4.5,26.0,430.0,137.67,72.79
2018,6,29,17,15,758.5,67.0,4.3,25.35,378.0,85.56,42.46
2018,6,29,17,30,728.0,63.0,4.1,24.7,326.0,44.92,32.99
2018,6,29,17,45,685.0,58.0,3.95,24.0,275.0,42.72,31.29
2018,6,29,18,0,642.0,53.0,3.8,23.3,224.0,40.4,29.39
2018,6,29,18,15,576.5,47.5,3.4,22.4,176.5,34.29,24.09
2018,6,29,18,30,511.0,42.0,3.0,21.5,129.0,31.59,21.58
2018,6,29,18,45,404.5,34.0,2.6,20.55,89.0,26.52,16.77
2018,6,29,19,0,298.0,26.0,2.2,19.6,49.0,21.25,9.78
2018,6,29,19,15,160.0,14.5,2.15,19.05,26.0,13.82,0.0
2018,6,29,19,30,22.0,3.0,2.1,18.5,3.0,0.0,0.0
2018,6,29,19,45,11.0,1.5,2.0,17.9,1.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,30,4,45,63.0,6.0,1.05,14.45,7.5,0.0,0.0
2018,6,30,5,0,126.0,12.0,1.1,14.8,15.0,28.88,0.0
2018,6,30,5,15,272.0,21.5,1.3,15.6,46.0,82.21,33.44
2018,6,30,5,30,418.0,31.0,1.5,16.4,77.0,148.93,100.55
2018,6,30,5,45,505.5,37.5,1.65,17.25,121.5,207.11,151.88
2018,6,30,6,0,593.0,44.0,1.8,18.1,166.0,273.46,209.53
2018,6,30,6,15,648.0,48.5,1.7,19.0,215.5,334.67,262.24
2018,6,30,6,30,703.0,53.0,1.6,19.9,265.0,400.89,316.84
2018,6,30,6,45,740.0,57.0,1.45,20.85,317.0,461.8,364.76
2018,6,30,7,0,777.0,61.0,1.3,21.8,369.0,525.16,412.0
2018,6,30,7,15,803.5,63.5,1.1,22.85,420.5,578.67,449.12
2018,6,30,7,30,830.0,66.0,0.9,23.9,472.0,636.2,486.69
2018,6,30,7,45,849.5,68.5,0.75,24.95,522.5,689.16,517.36
2018,6,30,8,0,869.0,71.0,0.6,26.0,573.0,741.59,546.03
2018,6,30,8,15,884.0,73.0,0.7,26.75,620.5,789.04,574.66
2018,6,30,8,30,899.0,75.0,0.8,27.5,668.0,835.01,601.91
2018,6,30,8,45,910.5,77.0,0.95,28.25,712.0,876.22,626.52
2018,6,30,9,0,922.0,79.0,1.1,29.0,756.0,915.2,649.49
2018,6,30,9,15,931.0,80.0,1.2,29.6,795.0,948.3,668.2
2018,6,30,9,30,940.0,81.0,1.3,30.2,834.0,978.62,685.13
2018,6,30,9,45,947.0,82.0,1.35,30.75,867.5,1004.05,698.37
2018,6,30,10,0,954.0,83.0,1.4,31.3,901.0,1026.26,709.68
2018,6,30,10,15,959.0,84.0,1.55,31.65,928.5,1043.15,719.97
2018,6,30,10,30,964.0,85.0,1.7,32.0,956.0,1056.52,728.2
2018,6,30,10,45,967.0,85.5,1.8,32.4,976.5,1063.74,731.94
2018,6,30,11,0,970.0,86.0,1.9,32.8,997.0,1067.29,733.6
2018,6,30,11,15,971.5,87.0,2.05,33.0,1010.0,1066.16,733.79
2018,6,30,11,30,973.0,88.0,2.2,33.2,1023.0,1061.32,731.78
2018,6,30,11,45,973.0,88.5,2.35,33.4,1028.5,1050.82,726.35
2018,6,30,12,0,973.0,89.0,2.5,33.6,1034.0,1036.75,718.74
2018,6,30,12,15,971.0,90.0,2.65,33.6,1032.0,1017.8,708.67
2018,6,30,12,30,969.0,91.0,2.8,33.6,1030.0,995.52,696.44
2018,6,30,12,45,965.5,92.0,2.95,33.65,1020.5,968.66,681.08
2018,6,30,13,0,962.0,93.0,3.1,33.7,1011.0,938.79,663.64
2018,6,30,13,15,958.5,92.5,3.25,33.55,994.5,904.6,643.74
2018,6,30,13,30,955.0,92.0,3.4,33.4,978.0,867.68,621.78
2018,6,30,13,45,950.0,92.0,3.5,33.3,954.5,827.5,596.96
2018,6,30,14,0,945.0,92.0,3.6,33.2,931.0,785.03,570.28
2018,6,30,14,15,939.0,90.5,3.7,32.95,901.0,738.4,540.74
2018,6,30,14,30,933.0,89.0,3.8,32.7,871.0,689.98,507.78
2018,6,30,14,45,924.5,88.0,3.9,32.5,835.0,638.94,471.28
2018,6,30,15,0,916.0,87.0,4.0,32.3,799.0,586.79,432.83
2018,6,30,15,15,905.5,85.5,4.0,32.3,758.0,532.32,390.94
2018,6,30,15,30,895.0,84.0,4.0,32.3,717.0,477.43,347.5
2018,6,30,15,45,879.5,83.0,4.05,31.65,671.5,420.81,302.43
2018,6,30,16,0,864.0,82.0,4.1,31.0,626.0,364.77,256.39
2018,6,30,16,15,845.0,80.0,4.05,30.5,577.0,307.73,208.49
2018,6,30,16,30,826.0,78.0,4.0,30.0,528.0,252.16,161.59
2018,6,30,16,45,802.5,74.5,4.0,29.5,477.0,190.49,111.52
2018,6,30,17,0,779.0,71.0,4.0,29.0,426.0,136.95,71.65
2018,6,30,17,15,746.5,68.0,3.9,28.25,374.5,86.08,42.55
2018,6,30,17,30,714.0,65.0,3.8,27.5,323.0,46.49,33.91
2018,6,30,17,45,669.5,60.0,3.7,26.75,272.0,44.36,32.3
2018,6,30,18,0,625.0,55.0,3.6,26.0,221.0,38.44,27.35
2018,6,30,18,15,557.0,49.0,3.4,24.95,173.5,35.49,24.84
2018,6,30,18,30,489.0,43.0,3.2,23.9,126.0,32.44,22.06
2018,6,30,18,45,382.5,34.5,2.95,22.85,86.5,26.96,16.95
2018,6,30,19,0,276.0,26.0,2.7,21.8,47.0,21.24,9.63
2018,6,30,19,15,148.0,14.0,2.6,21.1,24.5,13.34,0.0
2018,6,30,19,30,20.0,2.0,2.5,20.4,2.0,0.0,0.0
2018,6,30,19,45,10.0,1.0,2.4,19.7,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,1,4,45,41.0,5.0,1.55,15.1,6.0,0.0,0.0
2018,7,1,5,0,82.0,10.0,1.6,15.3,12.0,20.81,0.0
2018,7,1,5,15,199.0,22.0,1.75,15.9,40.5,68.16,26.06
2018,7,1,5,30,316.0,34.0,1.9,16.5,69.0,126.21,85.63
2018,7,1,5,45,395.0,43.5,2.0,17.05,109.5,179.47,132.47
2018,7,1,6,0,474.0,53.0,2.1,17.6,150.0,241.42,186.29
2018,7,1,6,15,491.5,65.0,2.15,18.35,190.0,288.81,228.31
2018,7,1,6,30,509.0,77.0,2.2,19.1,230.0,337.49,269.77
2018,7,1,6,45,583.5,79.5,2.2,19.8,286.0,406.58,325.68
2018,7,1,7,0,658.0,82.0,2.2,20.5,342.0,482.02,384.6
2018,7,1,7,15,701.0,84.0,2.2,21.3,395.5,543.23,430.55
2018,7,1,7,30,744.0,86.0,2.2,22.1,449.0,605.32,475.61
2018,7,1,7,45,766.5,89.5,2.2,22.9,498.5,658.2,511.75
2018,7,1,8,0,789.0,93.0,2.2,23.7,548.0,710.94,545.62
2018,7,1,8,15,807.0,96.5,2.25,24.4,595.5,759.67,576.39
2018,7,1,8,30,825.0,100.0,2.3,25.1,643.0,807.3,605.82
2018,7,1,8,45,838.5,102.5,2.3,25.75,686.5,842.39,626.0
2018,7,1,9,0,852.0,105.0,2.3,26.4,730.0,881.41,648.59
2018,7,1,9,15,862.0,107.0,2.4,27.05,768.5,914.52,667.81
2018,7,1,9,30,872.0,109.0,2.5,27.7,807.0,945.11,685.27
2018,7,1,9,45,879.5,111.5,2.55,28.3,840.5,971.09,699.38
2018,7,1,10,0,887.0,114.0,2.6,28.9,874.0,994.08,711.54
2018,7,1,10,15,893.0,115.0,2.65,29.4,901.0,1010.86,720.08
2018,7,1,10,30,899.0,116.0,2.7,29.9,928.0,1024.38,726.65
2018,7,1,10,45,903.0,117.0,2.8,30.35,948.5,1032.51,730.55
2018,7,1,11,0,907.0,118.0,2.9,30.8,969.0,1037.2,732.41
2018,7,1,11,15,909.5,118.5,3.0,31.05,982.0,1036.38,731.54
2018,7,1,11,30,912.0,119.0,3.1,31.3,995.0,1032.09,728.62
2018,7,1,11,45,913.0,119.5,3.2,31.5,1001.5,1022.86,722.85
2018,7,1,12,0,914.0,120.0,3.3,31.7,1008.0,1010.28,715.05
2018,7,1,12,15,908.5,123.0,3.4,31.7,1004.5,990.61,703.39
2018,7,1,12,30,903.0,126.0,3.5,31.7,1001.0,967.95,689.83
2018,7,1,12,45,894.0,130.0,3.6,31.7,990.0,940.2,672.94
2018,7,1,13,0,885.0,134.0,3.7,31.7,979.0,909.91,654.32
2018,7,1,13,15,880.5,134.0,3.8,31.5,962.5,877.43,634.63
2018,7,1,13,30,876.0,134.0,3.9,31.3,946.0,842.52,613.12
2018,7,1,13,45,869.5,133.5,3.95,31.15,922.5,803.34,588.16
2018,7,1,14,0,863.0,133.0,4.0,31.0,899.0,762.2,561.62
2018,7,1,14,15,855.0,131.5,4.05,30.7,869.5,717.38,531.64
2018,7,1,14,30,847.0,130.0,4.1,30.4,840.0,671.14,499.09
2018,7,1,14,45,836.0,129.0,4.1,30.05,804.5,621.03,462.87
2018,7,1,15,0,825.0,128.0,4.1,29.7,769.0,570.83,425.55
2018,7,1,15,15,812.0,125.5,4.1,29.7,728.5,517.89,384.61
2018,7,1,15,30,799.0,123.0,4.1,29.7,688.0,465.0,342.59
2018,7,1,15,45,782.5,120.0,4.05,28.9,643.5,410.6,299.28
2018,7,1,16,0,766.0,117.0,4.0,28.1,599.0,357.13,255.41
2018,7,1,16,15,744.5,113.0,3.9,27.55,551.0,302.55,209.69
2018,7,1,16,30,723.0,109.0,3.8,27.0,503.0,245.28,161.83
2018,7,1,16,45,695.5,104.0,3.75,26.45,453.0,192.62,118.93
2018,7,1,17,0,668.0,99.0,3.7,25.9,403.0,143.02,81.92
2018,7,1,17,15,632.5,93.0,3.55,25.2,353.0,95.49,53.87
2018,7,1,17,30,597.0,87.0,3.4,24.5,303.0,58.55,44.67
2018,7,1,17,45,548.5,79.5,3.3,23.8,254.0,55.52,42.33
2018,7,1,18,0,500.0,72.0,3.2,23.1,205.0,52.29,39.67
2018,7,1,18,15,432.5,62.5,3.05,22.35,160.0,47.02,35.09
2018,7,1,18,30,365.0,53.0,2.9,21.6,115.0,40.25,29.0
2018,7,1,18,45,271.5,40.5,2.75,20.8,78.0,31.35,20.81
2018,7,1,19,0,178.0,28.0,2.6,20.0,41.0,22.08,10.32
2018,7,1,19,15,94.0,15.0,2.55,19.5,21.5,14.3,0.0
2018,7,1,19,30,10.0,2.0,2.5,19.0,2.0,0.0,0.0
2018,7,1,19,45,5.0,1.0,2.45,18.5,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
