Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,3,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,2,4,45,25.0,5.0,1.1,14.05,5.5,0.0,0.0
2018,7,2,5,0,50.0,10.0,1.2,14.3,11.0,16.36,0.0
2018,7,2,5,15,143.5,23.5,1.2,14.8,37.0,58.21,20.83
2018,7,2,5,30,237.0,37.0,1.2,15.3,63.0,108.7,74.36
2018,7,2,5,45,298.0,49.0,1.25,15.85,98.5,153.82,114.29
2018,7,2,6,0,359.0,61.0,1.3,16.4,134.0,205.87,159.61
2018,7,2,6,15,272.0,78.0,1.3,17.2,142.0,208.68,165.68
2018,7,2,6,30,185.0,95.0,1.3,18.0,150.0,194.04,155.44
2018,7,2,6,45,217.5,110.0,1.35,18.85,187.0,236.8,190.52
2018,7,2,7,0,250.0,125.0,1.4,19.7,224.0,282.54,226.87
2018,7,2,7,15,357.5,135.0,1.4,20.55,297.5,381.71,304.19
2018,7,2,7,30,465.0,145.0,1.4,21.4,371.0,481.25,378.81
2018,7,2,7,45,546.0,145.0,1.45,22.25,438.5,564.48,438.82
2018,7,2,8,0,627.0,145.0,1.5,23.1,506.0,648.86,497.84
2018,7,2,8,15,680.5,141.5,1.55,23.8,563.5,712.08,540.07
2018,7,2,8,30,734.0,138.0,1.6,24.5,621.0,776.97,581.3
2018,7,2,8,45,771.0,134.0,1.7,25.2,671.5,824.93,610.69
2018,7,2,9,0,808.0,130.0,1.8,25.9,722.0,876.19,641.94
2018,7,2,9,15,814.5,136.0,1.9,26.5,760.0,909.53,661.28
2018,7,2,9,30,821.0,142.0,2.0,27.1,798.0,940.21,678.95
2018,7,2,9,45,823.5,148.0,2.1,27.65,829.5,964.23,692.43
2018,7,2,10,0,826.0,154.0,2.2,28.2,861.0,985.15,703.97
2018,7,2,10,15,832.5,156.0,2.25,28.65,888.5,1002.63,713.14
2018,7,2,10,30,839.0,158.0,2.3,29.1,916.0,1016.96,720.4
2018,7,2,10,45,842.5,161.5,2.35,29.6,937.0,1026.6,724.67
2018,7,2,11,0,846.0,165.0,2.4,30.1,958.0,1032.86,726.98
2018,7,2,11,15,848.0,167.0,2.5,30.35,972.0,1032.67,726.65
2018,7,2,11,30,850.0,169.0,2.6,30.6,986.0,1029.09,724.36
2018,7,2,11,45,850.0,170.5,2.7,30.9,991.5,1019.69,718.37
2018,7,2,12,0,850.0,172.0,2.8,31.2,997.0,1007.03,710.44
2018,7,2,12,15,847.5,173.0,2.85,31.25,995.0,988.35,699.06
2018,7,2,12,30,845.0,174.0,2.9,31.3,993.0,966.73,685.89
2018,7,2,12,45,840.5,175.0,3.0,31.4,983.5,940.48,670.0
2018,7,2,13,0,836.0,176.0,3.1,31.5,974.0,911.66,652.36
2018,7,2,13,15,821.0,182.0,3.2,31.35,954.5,876.14,630.87
2018,7,2,13,30,806.0,188.0,3.3,31.2,935.0,838.94,608.04
2018,7,2,13,45,780.0,198.0,3.4,31.1,906.5,795.38,580.17
2018,7,2,14,0,754.0,208.0,3.5,31.0,878.0,751.98,550.73
2018,7,2,14,15,754.5,197.5,3.55,30.7,849.0,707.46,520.87
2018,7,2,14,30,755.0,187.0,3.6,30.4,820.0,661.25,489.03
2018,7,2,14,45,715.0,195.0,3.65,30.15,774.0,605.41,448.86
2018,7,2,15,0,675.0,203.0,3.7,29.9,728.0,551.83,409.45
2018,7,2,15,15,673.0,192.5,3.7,29.9,692.5,504.02,373.08
2018,7,2,15,30,671.0,182.0,3.7,29.9,657.0,455.5,335.13
2018,7,2,15,45,674.0,168.0,3.8,28.95,618.5,405.43,296.16
2018,7,2,16,0,677.0,154.0,3.9,28.0,580.0,354.46,255.03
2018,7,2,16,15,637.5,149.0,3.85,27.35,525.0,298.28,209.45
2018,7,2,16,30,598.0,144.0,3.8,26.7,470.0,246.25,167.16
2018,7,2,16,45,568.0,137.0,3.8,26.05,422.5,198.56,129.03
2018,7,2,17,0,538.0,130.0,3.8,25.4,375.0,154.49,96.53
2018,7,2,17,15,510.0,119.5,3.7,24.55,329.0,110.83,69.87
2018,7,2,17,30,482.0,109.0,3.6,23.7,283.0,75.69,59.47
2018,7,2,17,45,434.5,96.0,3.55,22.85,234.5,68.23,53.43
2018,7,2,18,0,387.0,83.0,3.5,22.0,186.0,60.34,46.82
2018,7,2,18,15,329.0,70.0,3.35,21.15,144.5,52.01,39.59
2018,7,2,18,30,271.0,57.0,3.2,20.3,103.0,43.27,31.76
2018,7,2,18,45,196.5,41.0,3.05,19.5,68.5,31.67,21.21
2018,7,2,19,0,122.0,25.0,2.9,18.7,34.0,19.58,8.54
2018,7,2,19,15,64.5,13.0,2.8,18.2,17.5,12.39,0.0
2018,7,2,19,30,7.0,1.0,2.7,17.7,1.0,0.0,0.0
2018,7,2,19,45,3.5,0.5,2.65,17.2,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,3,4,45,19.0,3.5,2.25,12.2,4.0,0.0,0.0
2018,7,3,5,0,38.0,7.0,2.4,12.3,8.0,11.83,0.0
2018,7,3,5,15,128.0,22.5,2.55,12.8,34.5,53.83,17.58
2018,7,3,5,30,218.0,38.0,2.7,13.3,61.0,105.05,72.52
2018,7,3,5,45,282.5,50.0,2.8,13.75,96.5,150.06,112.72
2018,7,3,6,0,347.0,62.0,2.9,14.2,132.0,202.44,158.97
2018,7,3,6,15,247.5,71.0,2.95,14.75,128.0,190.42,153.2
2018,7,3,6,30,148.0,80.0,3.0,15.3,124.0,159.54,129.31
2018,7,3,6,45,111.0,90.5,3.05,15.85,127.0,152.8,124.02
2018,7,3,7,0,74.0,101.0,3.1,16.4,130.0,148.06,119.58
2018,7,3,7,15,42.0,120.0,3.1,17.1,137.0,144.77,115.82
2018,7,3,7,30,10.0,139.0,3.1,17.8,144.0,139.2,109.84
2018,7,3,7,45,21.5,164.5,3.15,18.45,176.5,172.88,136.76
2018,7,3,8,0,33.0,190.0,3.2,19.1,209.0,215.12,169.97
2018,7,3,8,15,76.0,230.5,3.25,19.75,279.0,292.64,231.09
2018,7,3,8,30,119.0,271.0,3.3,20.4,349.0,384.11,301.08
2018,7,3,8,45,113.5,294.5,3.35,21.1,373.0,407.56,316.7
2018,7,3,9,0,108.0,318.0,3.4,21.8,397.0,430.14,331.68
2018,7,3,9,15,163.5,280.0,3.5,22.35,407.0,441.94,341.59
2018,7,3,9,30,219.0,242.0,3.6,22.9,417.0,467.55,361.67
2018,7,3,9,45,133.0,256.5,3.7,23.45,364.0,392.96,302.23
2018,7,3,10,0,47.0,271.0,3.8,24.0,311.0,314.49,239.45
2018,7,3,10,15,70.5,302.0,3.9,24.35,364.5,369.3,280.82
2018,7,3,10,30,94.0,333.0,4.0,24.7,418.0,435.39,329.38
2018,7,3,10,45,189.0,337.5,4.1,25.05,513.0,544.67,411.0
2018,7,3,11,0,284.0,342.0,4.2,25.4,608.0,642.68,482.41
2018,7,3,11,15,551.5,260.0,4.3,25.55,786.0,836.18,623.85
2018,7,3,11,30,819.0,178.0,4.4,25.7,964.0,1007.55,739.59
2018,7,3,11,45,884.0,145.5,4.5,25.8,999.0,1020.12,746.67
2018,7,3,12,0,949.0,113.0,4.6,25.9,1034.0,1038.14,758.67
2018,7,3,12,15,948.5,113.0,4.6,25.9,1032.5,1019.89,746.52
2018,7,3,12,30,948.0,113.0,4.6,25.9,1031.0,998.37,732.52
2018,7,3,12,45,946.0,112.5,4.6,25.9,1022.0,971.83,715.23
2018,7,3,13,0,944.0,112.0,4.6,25.9,1013.0,942.28,695.94
2018,7,3,13,15,942.0,111.0,4.6,25.8,997.0,909.36,674.6
2018,7,3,13,30,940.0,110.0,4.6,25.7,981.0,873.68,651.29
2018,7,3,13,45,916.5,118.5,4.6,25.6,950.5,827.3,620.44
2018,7,3,14,0,893.0,127.0,4.6,25.5,920.0,779.94,588.64
2018,7,3,14,15,748.5,188.0,4.55,25.35,837.5,695.17,526.75
2018,7,3,14,30,604.0,249.0,4.5,25.2,755.0,618.44,468.81
2018,7,3,14,45,536.5,264.5,4.45,25.05,700.0,559.45,424.57
2018,7,3,15,0,469.0,280.0,4.4,24.9,645.0,504.85,382.99
2018,7,3,15,15,672.0,190.0,4.4,24.9,682.0,501.75,380.25
2018,7,3,15,30,875.0,100.0,4.4,24.9,719.0,483.64,363.24
2018,7,3,15,45,868.0,95.0,4.25,24.35,675.5,427.82,316.96
2018,7,3,16,0,861.0,90.0,4.1,23.8,632.0,371.73,269.26
2018,7,3,16,15,843.0,86.5,4.05,23.4,582.5,313.71,219.23
2018,7,3,16,30,825.0,83.0,4.0,23.0,533.0,251.6,165.87
2018,7,3,16,45,794.0,80.5,3.9,22.65,479.0,194.99,118.6
2018,7,3,17,0,763.0,78.0,3.8,22.3,425.0,141.79,78.15
2018,7,3,17,15,738.5,73.0,3.7,21.7,375.5,90.5,47.35
2018,7,3,17,30,714.0,68.0,3.6,21.1,326.0,48.97,37.03
2018,7,3,17,45,657.0,63.5,3.5,20.55,272.0,43.05,32.06
2018,7,3,18,0,600.0,59.0,3.4,20.0,218.0,41.6,30.88
2018,7,3,18,15,542.0,52.0,3.3,19.25,172.5,38.01,27.7
2018,7,3,18,30,484.0,45.0,3.2,18.5,127.0,34.24,24.18
2018,7,3,18,45,373.5,36.0,3.1,17.8,87.0,28.39,18.58
2018,7,3,19,0,263.0,27.0,3.0,17.1,47.0,22.27,10.53
2018,7,3,19,15,140.0,14.5,3.0,16.55,24.5,13.82,0.0
2018,7,3,19,30,17.0,2.0,3.0,16.0,2.0,0.0,0.0
2018,7,3,19,45,8.5,1.0,3.0,15.5,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,4,4,45,7.0,2.0,2.1,11.75,2.0,0.0,0.0
2018,7,4,5,0,14.0,4.0,2.2,11.9,4.0,5.7,0.0
2018,7,4,5,15,24.5,9.5,2.3,12.35,11.5,15.7,0.9
2018,7,4,5,30,35.0,15.0,2.4,12.8,19.0,26.68,15.02
2018,7,4,5,45,17.5,23.0,2.45,13.25,25.0,26.92,16.7
2018,7,4,6,0,0.0,31.0,2.5,13.7,31.0,28.77,18.96
2018,7,4,6,15,0.0,33.5,2.5,14.35,33.5,31.09,21.03
2018,7,4,6,30,0.0,36.0,2.5,15.0,36.0,33.42,22.98
2018,7,4,6,45,0.0,44.5,2.5,15.6,44.5,41.33,29.61
2018,7,4,7,0,0.0,53.0,2.5,16.2,53.0,49.26,36.12
2018,7,4,7,15,0.0,79.5,2.5,16.9,79.5,74.01,56.55
2018,7,4,7,30,0.0,106.0,2.5,17.6,106.0,99.66,77.32
2018,7,4,7,45,14.0,154.5,2.45,18.25,162.5,157.45,124.16
2018,7,4,8,0,28.0,203.0,2.4,18.9,219.0,225.32,177.72
2018,7,4,8,15,95.5,247.0,2.4,19.55,308.5,325.95,256.87
2018,7,4,8,30,163.0,291.0,2.4,20.2,398.0,442.41,344.94
2018,7,4,8,45,248.5,293.0,2.45,20.8,468.5,533.65,412.55
2018,7,4,9,0,334.0,295.0,2.5,21.4,539.0,618.33,473.81
2018,7,4,9,15,484.0,251.5,2.55,22.0,626.5,729.46,554.11
2018,7,4,9,30,634.0,208.0,2.6,22.6,714.0,839.59,630.74
2018,7,4,9,45,743.0,172.5,2.6,23.2,789.5,912.61,676.39
2018,7,4,10,0,852.0,137.0,2.6,23.8,865.0,983.96,720.07
2018,7,4,10,15,897.0,118.0,2.65,24.3,906.5,1018.11,739.6
2018,7,4,10,30,942.0,99.0,2.7,24.8,948.0,1049.76,757.75
2018,7,4,10,45,937.0,104.5,2.75,25.25,965.5,1054.11,758.64
2018,7,4,11,0,932.0,110.0,2.8,25.7,983.0,1054.7,757.52
2018,7,4,11,15,944.0,104.5,2.85,26.05,1000.0,1057.46,758.23
2018,7,4,11,30,956.0,99.0,2.9,26.4,1017.0,1056.63,756.75
2018,7,4,11,45,957.5,99.0,2.95,26.7,1023.5,1047.31,750.17
2018,7,4,12,0,959.0,99.0,3.0,27.0,1030.0,1034.44,741.5
2018,7,4,12,15,959.5,98.5,3.05,27.2,1029.0,1016.66,730.09
2018,7,4,12,30,960.0,98.0,3.1,27.4,1028.0,995.52,716.61
2018,7,4,12,45,959.5,97.0,3.15,27.6,1019.5,969.72,700.14
2018,7,4,13,0,959.0,96.0,3.2,27.8,1011.0,940.78,681.64
2018,7,4,13,15,956.5,95.5,3.2,27.8,995.0,907.58,660.48
2018,7,4,13,30,954.0,95.0,3.2,27.8,979.0,871.58,637.39
2018,7,4,13,45,950.0,94.0,3.25,27.85,956.0,831.3,611.44
2018,7,4,14,0,946.0,93.0,3.3,27.9,933.0,788.65,583.64
2018,7,4,14,15,941.0,91.5,3.25,27.8,903.5,742.67,553.13
2018,7,4,14,30,936.0,90.0,3.2,27.7,874.0,694.8,519.36
2018,7,4,14,45,928.5,88.5,3.2,27.6,838.5,643.74,481.99
2018,7,4,15,0,921.0,87.0,3.2,27.5,803.0,591.46,442.67
2018,7,4,15,15,910.5,85.0,3.2,27.5,761.5,536.23,399.84
2018,7,4,15,30,900.0,83.0,3.2,27.5,720.0,480.57,355.39
2018,7,4,15,45,888.5,81.0,3.15,27.05,675.5,424.33,309.62
2018,7,4,16,0,877.0,79.0,3.1,26.6,631.0,368.23,262.59
2018,7,4,16,15,861.5,76.0,3.1,26.25,582.5,310.54,213.37
2018,7,4,16,30,846.0,73.0,3.1,25.9,534.0,253.93,164.75
2018,7,4,16,45,824.5,70.0,3.1,25.55,483.0,197.62,117.91
2018,7,4,17,0,803.0,67.0,3.1,25.2,432.0,137.47,72.06
2018,7,4,17,15,773.0,63.5,3.1,24.55,380.0,84.82,41.11
2018,7,4,17,30,743.0,60.0,3.1,23.9,328.0,42.59,31.1
2018,7,4,17,45,701.5,55.5,3.1,23.25,277.0,40.69,29.65
2018,7,4,18,0,660.0,51.0,3.1,22.6,226.0,38.72,28.03
2018,7,4,18,15,595.0,45.5,3.0,21.65,178.0,35.74,25.44
2018,7,4,18,30,530.0,40.0,2.9,20.7,130.0,29.92,20.21
2018,7,4,18,45,425.0,32.5,2.85,19.7,89.5,25.21,15.72
2018,7,4,19,0,320.0,25.0,2.8,18.7,49.0,20.34,8.97
2018,7,4,19,15,172.5,14.5,2.8,18.05,26.0,13.82,0.0
2018,7,4,19,30,25.0,4.0,2.8,17.4,3.0,0.0,0.0
2018,7,4,19,45,12.5,2.0,2.8,16.8,1.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,7,5,4,45,48.5,5.0,0.65,11.55,5.5,0.0,0.0
2018,7,5,5,0,97.0,10.0,0.7,11.7,11.0,22.51,0.0
2018,7,5,5,15,248.5,20.5,0.8,12.25,41.5,74.41,19.62
2018,7,5,5,30,400.0,31.0,0.9,12.8,72.0,142.56,95.96
2018,7,5,5,45,480.5,38.0,1.0,13.35,114.0,197.89,146.1
2018,7,5,6,0,561.0,45.0,1.1,13.9,156.0,262.01,202.68
2018,7,5,6,15,529.0,56.5,1.05,14.7,185.5,293.3,232.86
2018,7,5,6,30,497.0,68.0,1.0,15.5,215.0,320.46,257.58
2018,7,5,6,45,443.0,86.0,1.0,16.3,235.5,334.78,270.32
2018,7,5,7,0,389.0,104.0,1.0,17.1,256.0,346.95,279.84
2018,7,5,7,15,454.5,113.0,0.95,17.9,314.5,416.6,333.52
2018,7,5,7,30,520.0,122.0,0.9,18.7,373.0,496.84,392.55
2018,7,5,7,45,501.5,146.0,0.85,19.5,409.5,528.29,412.58
2018,7,5,8,0,483.0,170.0,0.8,20.3,446.0,561.88,433.62
2018,7,5,8,15,687.0,125.5,0.8,21.1,555.0,698.69,529.99
2018,7,5,8,30,891.0,81.0,0.8,21.9,664.0,833.64,615.69
2018,7,5,8,45,911.5,79.5,0.75,22.75,711.0,878.56,638.46
2018,7,5,9,0,932.0,78.0,0.7,23.6,758.0,921.86,660.71
2018,7,5,9,15,940.0,79.5,0.7,24.35,797.5,955.14,677.45
2018,7,5,9,30,948.0,81.0,0.7,25.1,837.0,985.54,692.32
2018,7,5,9,45,953.5,83.0,0.75,25.9,870.5,1011.05,705.03
2018,7,5,10,0,959.0,85.0,0.8,26.7,904.0,1033.25,715.76
2018,7,5,10,15,964.0,85.5,0.8,27.4,931.5,1049.89,722.41
2018,7,5,10,30,969.0,86.0,0.8,28.1,959.0,1063.0,727.07
2018,7,5,10,45,973.0,86.0,0.85,28.85,980.0,1070.95,729.79
2018,7,5,11,0,977.0,86.0,0.9,29.6,1001.0,1075.22,730.5
2018,7,5,11,15,978.5,86.5,0.95,30.05,1014.0,1073.77,728.9
2018,7,5,11,30,980.0,87.0,1.0,30.5,1027.0,1068.59,725.28
2018,7,5,11,45,981.0,87.0,1.05,30.95,1033.0,1058.71,719.03
2018,7,5,12,0,982.0,87.0,1.1,31.4,1039.0,1045.2,710.78
2018,7,5,12,15,979.0,87.5,1.2,31.55,1036.0,1024.82,700.27
2018,7,5,12,30,976.0,88.0,1.3,31.7,1033.0,1001.11,687.71
2018,7,5,12,45,972.0,89.0,1.4,31.9,1023.0,973.78,672.65
2018,7,5,13,0,968.0,90.0,1.5,32.1,1013.0,943.41,655.55
2018,7,5,13,15,964.0,89.5,1.65,32.05,995.5,908.71,636.76
2018,7,5,13,30,960.0,89.0,1.8,32.0,978.0,871.28,615.78
2018,7,5,13,45,954.5,88.5,1.95,31.95,954.0,830.12,591.89
2018,7,5,14,0,949.0,88.0,2.1,31.9,930.0,786.69,565.96
2018,7,5,14,15,885.0,119.5,2.2,31.75,884.5,729.44,529.76
2018,7,5,14,30,821.0,151.0,2.3,31.6,839.0,674.45,491.62
2018,7,5,14,45,832.0,136.0,2.45,31.4,807.5,626.68,459.05
2018,7,5,15,0,843.0,121.0,2.6,31.2,776.0,578.42,424.66
2018,7,5,15,15,841.5,112.5,2.6,31.2,737.0,525.84,384.96
2018,7,5,15,30,840.0,104.0,2.6,31.2,698.0,472.06,343.1
2018,7,5,15,45,801.0,109.0,2.75,30.5,646.0,409.85,295.21
2018,7,5,16,0,762.0,114.0,2.9,29.8,594.0,354.54,251.06
2018,7,5,16,15,757.0,103.5,2.9,29.25,548.5,299.19,204.99
2018,7,5,16,30,752.0,93.0,2.9,28.7,503.0,244.0,158.55
2018,7,5,16,45,704.5,93.5,2.9,28.15,448.0,186.81,113.12
2018,7,5,17,0,657.0,94.0,2.9,27.6,393.0,138.72,78.26
2018,7,5,17,15,633.0,86.0,2.85,26.8,345.5,90.76,49.46
2018,7,5,17,30,609.0,78.0,2.8,26.0,298.0,51.61,38.49
2018,7,5,17,45,551.0,71.5,2.75,25.25,247.0,49.05,36.54
2018,7,5,18,0,493.0,65.0,2.7,24.5,196.0,46.33,34.33
2018,7,5,18,15,424.0,56.5,2.6,23.7,152.0,41.7,30.32
2018,7,5,18,30,355.0,48.0,2.5,22.9,108.0,36.82,25.89
2018,7,5,18,45,260.5,37.0,2.45,22.15,73.0,28.55,18.31
2018,7,5,19,0,166.0,26.0,2.4,21.4,38.0,20.45,8.81
2018,7,5,19,15,89.5,14.0,2.35,21.0,20.0,13.34,0.0
2018,7,5,19,30,13.0,2.0,2.3,20.6,2.0,0.0,0.0
2018,7,5,19,45,6.5,1.0,2.25,20.2,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.05,18.95,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,6,4,45,0.5,2.0,1.45,17.45,2.0,0.0,0.0
2018,7,6,5,0,1.0,4.0,1.6,17.6,4.0,3.95,0.0
2018,7,6,5,15,10.0,17.0,1.6,17.9,18.0,18.35,0.5
2018,7,6,5,30,19.0,30.0,1.6,18.2,32.0,34.72,21.38
2018,7,6,5,45,22.0,47.5,1.55,18.45,51.0,54.75,39.08
2018,7,6,6,0,25.0,65.0,1.5,18.7,70.0,74.82,56.46
2018,7,6,6,15,41.5,85.5,1.4,19.2,96.5,104.05,80.99
2018,7,6,6,30,58.0,106.0,1.3,19.7,123.0,134.91,106.52
2018,7,6,6,45,214.5,114.0,1.2,20.2,194.5,239.42,191.61
2018,7,6,7,0,371.0,122.0,1.1,20.7,266.0,356.62,283.94
2018,7,6,7,15,571.0,96.5,1.3,21.55,354.5,475.11,375.46
2018,7,6,7,30,771.0,71.0,1.5,22.4,443.0,604.01,471.74
2018,7,6,7,45,802.5,70.5,1.65,23.25,494.5,655.53,506.1
2018,7,6,8,0,834.0,70.0,1.8,24.1,546.0,711.74,542.95
2018,7,6,8,15,851.0,72.0,1.95,25.1,593.5,759.66,572.9
2018,7,6,8,30,868.0,74.0,2.1,26.1,641.0,806.36,601.52
2018,7,6,8,45,762.5,122.0,2.3,27.15,645.0,803.86,596.84
2018,7,6,9,0,657.0,170.0,2.5,28.2,649.0,788.79,584.15
2018,7,6,9,15,779.0,127.5,2.55,29.0,725.5,867.31,633.89
2018,7,6,9,30,901.0,85.0,2.6,29.8,802.0,945.71,681.4
2018,7,6,9,45,901.5,90.5,2.7,30.6,834.0,969.32,693.29
2018,7,6,10,0,902.0,96.0,2.8,31.4,866.0,989.54,703.48
2018,7,6,10,15,908.0,97.0,2.9,31.9,893.5,1006.93,712.76
2018,7,6,10,30,914.0,98.0,3.0,32.4,921.0,1020.99,720.01
2018,7,6,10,45,919.0,98.5,3.05,32.85,942.0,1030.11,723.99
2018,7,6,11,0,924.0,99.0,3.1,33.3,963.0,1035.73,725.92
2018,7,6,11,15,927.0,99.0,3.2,33.6,977.0,1035.29,725.06
2018,7,6,11,30,930.0,99.0,3.3,33.9,991.0,1031.3,722.13
2018,7,6,11,45,932.0,99.0,3.4,34.2,997.5,1022.8,716.48
2018,7,6,12,0,934.0,99.0,3.5,34.5,1004.0,1010.83,708.76
2018,7,6,12,15,934.5,98.0,3.65,34.55,1003.0,993.04,698.5
2018,7,6,12,30,935.0,97.0,3.8,34.6,1002.0,971.99,686.17
2018,7,6,12,45,935.0,96.0,3.9,34.65,994.0,947.3,671.16
2018,7,6,13,0,935.0,95.0,4.0,34.7,986.0,919.52,654.13
2018,7,6,13,15,932.5,94.0,4.1,34.6,970.0,886.61,634.06
2018,7,6,13,30,930.0,93.0,4.2,34.5,954.0,850.99,612.04
2018,7,6,13,45,925.0,92.5,4.3,34.4,931.0,811.3,587.09
2018,7,6,14,0,920.0,92.0,4.4,34.3,908.0,769.38,560.35
2018,7,6,14,15,914.0,90.5,4.5,34.1,878.5,723.81,531.0
2018,7,6,14,30,908.0,89.0,4.6,33.9,849.0,676.5,498.44
2018,7,6,14,45,900.5,87.0,4.65,33.65,814.0,626.29,462.3
2018,7,6,15,0,893.0,85.0,4.7,33.4,779.0,574.93,424.33
2018,7,6,15,15,882.5,83.5,4.7,33.4,739.0,521.56,383.17
2018,7,6,15,30,872.0,82.0,4.7,33.4,699.0,467.79,340.52
2018,7,6,15,45,859.0,80.0,4.75,32.7,654.5,412.43,296.45
2018,7,6,16,0,846.0,78.0,4.8,32.0,610.0,357.41,251.22
2018,7,6,16,15,829.0,75.5,4.75,31.5,562.5,301.41,204.07
2018,7,6,16,30,812.0,73.0,4.7,31.0,515.0,246.68,157.74
2018,7,6,16,45,790.0,70.0,4.7,30.5,465.5,186.33,108.58
2018,7,6,17,0,768.0,67.0,4.7,30.0,416.0,133.9,69.36
2018,7,6,17,15,738.0,63.5,4.55,29.3,365.5,83.18,39.93
2018,7,6,17,30,708.0,60.0,4.4,28.6,315.0,42.49,30.37
2018,7,6,17,45,665.0,56.0,4.3,27.9,265.5,41.03,29.31
2018,7,6,18,0,622.0,52.0,4.2,27.2,216.0,39.53,28.13
2018,7,6,18,15,558.0,46.0,3.9,26.35,169.5,33.08,22.61
2018,7,6,18,30,494.0,40.0,3.6,25.5,123.0,29.9,19.72
2018,7,6,18,45,392.0,32.5,3.3,24.65,84.5,25.22,15.31
2018,7,6,19,0,290.0,25.0,3.0,23.8,46.0,20.38,8.52
2018,7,6,19,15,156.0,13.5,2.9,23.25,24.0,12.87,0.0
2018,7,6,19,30,22.0,2.0,2.8,22.7,2.0,0.0,0.0
2018,7,6,19,45,11.0,1.0,2.75,22.15,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,21.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.6,21.25,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.5,20.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.45,20.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.2,19.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.95,19.15,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,18.15,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,7,4,45,46.0,4.5,1.3,17.95,5.0,0.0,0.0
2018,7,7,5,0,92.0,9.0,1.4,18.3,10.0,20.7,0.0
2018,7,7,5,15,238.0,18.5,1.55,18.9,38.5,69.52,10.65
2018,7,7,5,30,384.0,28.0,1.7,19.5,67.0,134.77,87.46
2018,7,7,5,45,390.0,40.0,1.8,20.15,98.0,172.1,124.23
2018,7,7,6,0,396.0,52.0,1.9,20.8,129.0,210.13,159.59
2018,7,7,6,15,503.5,55.5,2.0,21.6,183.0,280.86,218.69
2018,7,7,6,30,611.0,59.0,2.1,22.4,237.0,362.41,285.28
2018,7,7,6,45,681.5,58.0,2.25,23.2,293.0,428.92,338.87
2018,7,7,7,0,752.0,57.0,2.4,24.0,349.0,502.57,396.23
2018,7,7,7,15,779.5,60.0,2.5,24.85,400.0,556.23,436.45
2018,7,7,7,30,807.0,63.0,2.6,25.7,451.0,614.11,478.3
2018,7,7,7,45,697.0,103.5,2.7,26.55,464.5,624.59,482.21
2018,7,7,8,0,587.0,144.0,2.8,27.4,478.0,616.53,472.52
2018,7,7,8,15,569.5,166.0,2.9,28.15,513.0,649.7,493.75
2018,7,7,8,30,552.0,188.0,3.0,28.9,548.0,674.61,508.55
2018,7,7,8,45,666.0,157.0,3.05,29.65,621.0,762.8,568.56
2018,7,7,9,0,780.0,126.0,3.1,30.4,694.0,846.2,621.5
2018,7,7,9,15,851.0,101.5,3.2,30.95,752.0,897.69,652.85
2018,7,7,9,30,922.0,77.0,3.3,31.5,810.0,956.48,688.7
2018,7,7,9,45,930.0,77.5,3.4,32.0,844.0,982.36,702.98
2018,7,7,10,0,938.0,78.0,3.5,32.5,878.0,1005.12,715.5
2018,7,7,10,15,943.5,78.5,3.6,32.75,905.5,1022.16,725.16
2018,7,7,10,30,949.0,79.0,3.7,33.0,933.0,1035.75,732.74
2018,7,7,10,45,952.5,79.5,3.8,33.25,953.5,1043.8,736.94
2018,7,7,11,0,956.0,80.0,3.9,33.5,974.0,1048.22,739.0
2018,7,7,11,15,958.0,81.0,3.95,33.65,988.0,1048.0,738.23
2018,7,7,11,30,960.0,82.0,4.0,33.8,1002.0,1044.1,735.3
2018,7,7,11,45,961.0,82.0,4.05,34.0,1008.0,1034.55,728.78
2018,7,7,12,0,962.0,82.0,4.1,34.2,1014.0,1021.43,720.14
2018,7,7,12,15,959.0,84.0,4.15,34.25,1012.5,1002.99,708.67
2018,7,7,12,30,956.0,86.0,4.2,34.3,1011.0,981.25,695.15
2018,7,7,12,45,950.5,89.0,4.25,34.35,1001.5,955.03,678.78
2018,7,7,13,0,945.0,92.0,4.3,34.4,992.0,925.88,660.5
2018,7,7,13,15,942.5,91.5,4.35,34.35,976.5,893.17,640.1
2018,7,7,13,30,940.0,91.0,4.4,34.3,961.0,857.69,617.76
2018,7,7,13,45,936.5,90.0,4.4,34.2,939.0,818.35,592.62
2018,7,7,14,0,933.0,89.0,4.4,34.1,917.0,776.63,565.68
2018,7,7,14,15,927.5,88.0,4.45,33.85,888.0,731.32,536.51
2018,7,7,14,30,922.0,87.0,4.5,33.6,859.0,684.19,504.21
2018,7,7,14,45,915.0,85.0,4.55,33.4,823.5,633.62,467.75
2018,7,7,15,0,908.0,83.0,4.6,33.2,788.0,581.81,429.3
2018,7,7,15,15,897.5,81.5,4.6,33.2,747.5,527.66,387.6
2018,7,7,15,30,887.0,80.0,4.6,33.2,707.0,473.09,344.37
2018,7,7,15,45,875.0,78.0,4.7,32.4,663.0,417.3,300.15
2018,7,7,16,0,863.0,76.0,4.8,31.6,619.0,361.72,254.54
2018,7,7,16,15,847.5,73.5,4.8,31.05,571.5,305.18,206.84
2018,7,7,16,30,832.0,71.0,4.8,30.5,524.0,249.72,159.75
2018,7,7,16,45,810.0,68.0,4.8,29.95,473.5,194.04,114.03
2018,7,7,17,0,788.0,65.0,4.8,29.4,423.0,134.6,69.28
2018,7,7,17,15,759.0,61.5,4.65,28.6,372.0,82.76,39.1
2018,7,7,17,30,730.0,58.0,4.5,27.8,321.0,41.0,29.22
2018,7,7,17,45,688.5,53.5,4.4,27.0,270.5,39.05,27.74
2018,7,7,18,0,647.0,49.0,4.3,26.2,220.0,37.0,26.09
2018,7,7,18,15,583.5,44.0,4.05,25.3,173.0,34.4,23.86
2018,7,7,18,30,520.0,39.0,3.8,24.4,126.0,29.1,19.14
2018,7,7,18,45,417.5,31.5,3.5,23.5,86.5,24.37,14.68
2018,7,7,19,0,315.0,24.0,3.2,22.6,47.0,19.45,7.81
2018,7,7,19,15,170.0,13.5,3.1,22.05,24.5,12.87,0.0
2018,7,7,19,30,25.0,3.0,3.0,21.5,2.0,0.0,0.0
2018,7,7,19,45,12.5,1.5,2.85,20.9,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,20.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,19.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,19.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,18.25,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.0,17.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,8,4,45,44.0,4.5,1.85,15.15,5.0,0.0,0.0
2018,7,8,5,0,88.0,9.0,2.0,15.3,10.0,20.1,0.0
2018,7,8,5,15,232.5,19.0,2.05,15.85,38.0,68.54,6.64
2018,7,8,5,30,377.0,29.0,2.1,16.4,66.0,133.8,87.67
2018,7,8,5,45,466.5,36.0,2.15,16.9,108.5,190.21,138.43
2018,7,8,6,0,556.0,43.0,2.2,17.4,151.0,256.52,196.43
2018,7,8,6,15,613.5,48.0,2.3,18.3,199.5,315.63,248.28
2018,7,8,6,30,671.0,53.0,2.4,19.2,248.0,381.65,304.04
2018,7,8,6,45,709.5,57.0,2.45,20.1,299.0,441.75,353.18
2018,7,8,7,0,748.0,61.0,2.5,21.0,350.0,504.53,402.4
2018,7,8,7,15,776.0,64.5,2.6,21.95,401.5,562.58,446.2
2018,7,8,7,30,804.0,68.0,2.7,22.9,453.0,621.58,489.09
2018,7,8,7,45,825.0,70.0,2.8,23.85,503.0,670.12,521.54
2018,7,8,8,0,846.0,72.0,2.9,24.8,553.0,722.37,555.37
2018,7,8,8,15,861.5,74.0,3.0,25.65,600.0,769.65,585.14
2018,7,8,8,30,877.0,76.0,3.1,26.5,647.0,815.58,613.43
2018,7,8,8,45,889.5,78.0,3.2,27.35,691.5,857.29,638.38
2018,7,8,9,0,902.0,80.0,3.3,28.2,736.0,896.91,661.58
2018,7,8,9,15,909.5,83.0,3.4,28.95,775.0,930.74,680.91
2018,7,8,9,30,917.0,86.0,3.5,29.7,814.0,961.75,698.25
2018,7,8,9,45,921.5,89.0,3.6,30.45,847.5,986.87,711.67
2018,7,8,10,0,926.0,92.0,3.7,31.2,881.0,1008.74,722.97
2018,7,8,10,15,932.0,93.0,3.8,31.6,909.0,1026.56,732.74
2018,7,8,10,30,938.0,94.0,3.9,32.0,937.0,1040.98,740.41
2018,7,8,10,45,942.5,94.0,4.0,32.4,958.0,1049.32,744.33
2018,7,8,11,0,947.0,94.0,4.1,32.8,979.0,1054.08,746.12
2018,7,8,11,15,950.0,94.0,4.2,33.0,993.0,1053.72,745.4
2018,7,8,11,30,953.0,94.0,4.3,33.2,1007.0,1049.72,742.51
2018,7,8,11,45,954.5,93.5,4.4,33.4,1013.0,1040.11,736.19
2018,7,8,12,0,956.0,93.0,4.5,33.6,1019.0,1026.96,727.73
2018,7,8,12,15,954.0,94.5,4.6,33.6,1017.5,1008.97,716.84
2018,7,8,12,30,952.0,96.0,4.7,33.6,1016.0,987.68,703.86
2018,7,8,12,45,948.5,96.5,4.8,33.6,1006.5,960.87,687.44
2018,7,8,13,0,945.0,97.0,4.9,33.6,997.0,931.07,669.16
2018,7,8,13,15,942.0,96.5,4.9,33.5,981.0,897.89,648.16
2018,7,8,13,30,939.0,96.0,4.9,33.4,965.0,861.99,625.24
2018,7,8,13,45,935.0,94.5,4.95,33.3,942.0,821.78,599.56
2018,7,8,14,0,931.0,93.0,5.0,33.2,919.0,779.25,572.03
2018,7,8,14,15,925.0,92.5,5.0,32.95,890.0,734.09,542.5
2018,7,8,14,30,919.0,92.0,5.0,32.7,861.0,687.15,509.74
2018,7,8,14,45,911.0,90.5,5.0,32.5,825.5,636.51,472.79
2018,7,8,15,0,903.0,89.0,5.0,32.3,790.0,584.72,433.98
2018,7,8,15,15,892.5,87.0,5.0,32.3,749.0,530.31,391.79
2018,7,8,15,30,882.0,85.0,5.0,32.3,708.0,475.47,348.09
2018,7,8,15,45,869.0,83.0,4.95,31.55,663.5,419.47,303.18
2018,7,8,16,0,856.0,81.0,4.9,30.8,619.0,363.79,257.13
2018,7,8,16,15,839.0,78.5,4.85,30.3,571.0,307.11,209.19
2018,7,8,16,30,822.0,76.0,4.8,29.8,523.0,251.67,162.05
2018,7,8,16,45,799.0,73.0,4.75,29.25,472.5,190.5,112.04
2018,7,8,17,0,776.0,70.0,4.7,28.7,422.0,137.33,72.12
2018,7,8,17,15,745.0,66.5,4.6,27.95,371.0,86.0,42.22
2018,7,8,17,30,714.0,63.0,4.5,27.2,320.0,44.96,32.66
2018,7,8,17,45,669.5,58.5,4.35,26.45,269.0,43.19,31.35
2018,7,8,18,0,625.0,54.0,4.2,25.7,218.0,37.75,26.79
2018,7,8,18,15,559.0,48.0,4.0,24.8,171.0,34.78,24.23
2018,7,8,18,30,493.0,42.0,3.8,23.9,124.0,31.71,21.4
2018,7,8,18,45,388.5,33.5,3.55,23.0,85.0,26.21,16.23
2018,7,8,19,0,284.0,25.0,3.3,22.1,46.0,20.45,8.37
2018,7,8,19,15,152.5,14.0,3.25,21.45,24.0,13.34,0.0
2018,7,8,19,30,21.0,3.0,3.2,20.8,2.0,0.0,0.0
2018,7,8,19,45,10.5,1.5,3.1,20.15,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.95,19.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,18.3,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,9,4,45,42.5,4.0,1.8,15.45,4.5,0.0,0.0
2018,7,9,5,0,85.0,8.0,2.0,15.7,9.0,18.68,0.0
2018,7,9,5,15,229.5,19.0,2.1,16.25,37.5,67.52,1.68
2018,7,9,5,30,374.0,30.0,2.2,16.8,66.0,133.75,87.16
2018,7,9,5,45,466.0,37.0,2.25,17.35,108.5,190.78,138.49
2018,7,9,6,0,558.0,44.0,2.3,17.9,151.0,257.92,197.05
2018,7,9,6,15,616.0,48.5,2.35,18.75,199.5,316.7,248.62
2018,7,9,6,30,674.0,53.0,2.4,19.6,248.0,382.54,304.18
2018,7,9,6,45,712.5,57.0,2.45,20.45,299.0,442.81,353.48
2018,7,9,7,0,751.0,61.0,2.5,21.3,350.0,505.77,402.87
2018,7,9,7,15,779.0,64.5,2.6,22.2,402.0,563.99,446.84
2018,7,9,7,30,807.0,68.0,2.7,23.1,454.0,623.16,489.9
2018,7,9,7,45,827.5,70.5,2.85,24.0,504.0,672.1,522.92
2018,7,9,8,0,848.0,73.0,3.0,24.9,554.0,724.7,557.31
2018,7,9,8,15,864.0,75.5,3.15,25.85,602.0,773.07,587.86
2018,7,9,8,30,880.0,78.0,3.3,26.8,650.0,820.1,616.92
2018,7,9,8,45,892.5,79.5,3.5,27.7,694.0,861.38,641.96
2018,7,9,9,0,905.0,81.0,3.7,28.6,738.0,900.57,665.3
2018,7,9,9,15,915.5,82.0,3.8,29.25,777.5,935.03,685.35
2018,7,9,9,30,926.0,83.0,3.9,29.9,817.0,966.84,703.5
2018,7,9,9,45,934.5,83.5,4.0,30.55,851.5,993.32,718.07
2018,7,9,10,0,943.0,84.0,4.1,31.2,886.0,1016.68,730.61
2018,7,9,10,15,948.0,84.5,4.15,31.65,913.5,1033.32,739.13
2018,7,9,10,30,953.0,85.0,4.2,32.1,941.0,1046.48,745.52
2018,7,9,10,45,956.5,85.5,4.3,32.55,961.5,1054.57,749.09
2018,7,9,11,0,960.0,86.0,4.4,33.0,982.0,1059.01,750.48
2018,7,9,11,15,962.0,86.0,4.5,33.3,995.5,1057.73,748.83
2018,7,9,11,30,964.0,86.0,4.6,33.6,1009.0,1052.79,744.99
2018,7,9,11,45,964.5,87.0,4.7,33.85,1015.5,1043.73,738.81
2018,7,9,12,0,965.0,88.0,4.8,34.1,1022.0,1031.07,730.52
2018,7,9,12,15,963.5,88.5,4.9,34.15,1020.5,1012.49,719.36
2018,7,9,12,30,962.0,89.0,5.0,34.2,1019.0,990.57,706.08
2018,7,9,12,45,957.5,90.5,5.05,34.25,1009.0,963.65,689.17
2018,7,9,13,0,953.0,92.0,5.1,34.3,999.0,933.74,670.28
2018,7,9,13,15,950.5,91.0,5.15,34.15,983.0,900.31,649.53
2018,7,9,13,30,948.0,90.0,5.2,34.0,967.0,864.08,626.78
2018,7,9,13,45,943.5,89.5,5.25,33.85,944.0,824.13,601.3
2018,7,9,14,0,939.0,89.0,5.3,33.7,921.0,781.84,573.98
2018,7,9,14,15,916.0,97.5,5.35,33.45,887.0,732.75,541.86
2018,7,9,14,30,893.0,106.0,5.4,33.2,853.0,683.15,506.89
2018,7,9,14,45,880.5,106.0,5.4,32.95,816.5,632.22,469.71
2018,7,9,15,0,868.0,106.0,5.4,32.7,780.0,580.59,431.03
2018,7,9,15,15,852.0,106.0,5.4,32.7,738.0,526.74,389.25
2018,7,9,15,30,836.0,106.0,5.4,32.7,696.0,473.06,346.5
2018,7,9,15,45,816.0,104.0,5.4,31.9,649.0,412.47,298.69
2018,7,9,16,0,796.0,102.0,5.4,31.1,602.0,356.65,253.04
2018,7,9,16,15,755.5,103.0,5.35,30.6,547.0,299.05,205.38
2018,7,9,16,30,715.0,104.0,5.3,30.1,492.0,241.16,157.7
2018,7,9,16,45,702.0,95.0,5.25,29.6,445.0,187.99,113.96
2018,7,9,17,0,689.0,86.0,5.2,29.1,398.0,136.31,74.78
2018,7,9,17,15,601.5,90.0,5.05,28.4,338.0,92.33,51.36
2018,7,9,17,30,514.0,94.0,4.9,27.7,278.0,64.12,48.78
2018,7,9,17,45,352.5,90.5,4.75,26.95,207.5,64.06,49.0
2018,7,9,18,0,191.0,87.0,4.6,26.2,137.0,67.31,51.91
2018,7,9,18,15,126.0,69.5,4.25,25.4,99.5,54.72,41.14
2018,7,9,18,30,61.0,52.0,3.9,24.6,62.0,43.95,31.69
2018,7,9,18,45,45.0,36.5,3.55,23.75,42.5,31.35,20.42
2018,7,9,19,0,29.0,21.0,3.2,22.9,23.0,18.5,6.83
2018,7,9,19,15,17.5,11.0,3.05,22.4,12.0,10.48,0.0
2018,7,9,19,30,6.0,1.0,2.9,21.9,1.0,0.0,0.0
2018,7,9,19,45,3.0,0.5,2.75,21.35,0.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.45,20.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.2,19.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,19.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,18.65,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,18.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,17.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,10,4,45,49.0,4.0,1.45,16.3,4.5,0.0,0.0
2018,7,10,5,0,98.0,8.0,1.6,16.6,9.0,20.27,0.0
2018,7,10,5,15,251.0,17.0,1.7,17.1,37.0,69.05,0.0
2018,7,10,5,30,404.0,26.0,1.8,17.6,65.0,134.33,85.86
2018,7,10,5,45,495.0,32.5,1.95,18.15,108.0,192.36,138.34
2018,7,10,6,0,586.0,39.0,2.1,18.7,151.0,260.28,197.6
2018,7,10,6,15,642.5,43.5,2.25,19.45,200.0,321.41,251.24
2018,7,10,6,30,699.0,48.0,2.4,20.2,249.0,387.84,307.51
2018,7,10,6,45,737.5,51.5,2.5,21.0,300.5,448.77,357.49
2018,7,10,7,0,776.0,55.0,2.6,21.8,352.0,509.07,405.14
2018,7,10,7,15,803.5,57.0,2.7,22.5,403.5,566.1,448.65
2018,7,10,7,30,831.0,59.0,2.8,23.2,455.0,624.03,491.31
2018,7,10,7,45,851.0,61.5,2.85,23.9,505.5,677.8,527.31
2018,7,10,8,0,871.0,64.0,2.9,24.6,556.0,731.12,562.08
2018,7,10,8,15,887.0,65.5,2.95,25.25,604.5,779.35,592.62
2018,7,10,8,30,903.0,67.0,3.0,25.9,653.0,826.19,621.66
2018,7,10,8,45,915.0,68.0,3.05,26.55,697.0,867.37,646.35
2018,7,10,9,0,927.0,69.0,3.1,27.2,741.0,906.37,669.27
2018,7,10,9,15,932.5,73.0,3.15,27.75,780.5,940.39,688.91
2018,7,10,9,30,938.0,77.0,3.2,28.3,820.0,971.39,706.43
2018,7,10,9,45,941.5,80.5,3.25,28.85,853.5,996.74,720.19
2018,7,10,10,0,945.0,84.0,3.3,29.4,887.0,1018.7,731.78
2018,7,10,10,15,951.0,84.5,3.35,29.9,915.5,1036.4,740.82
2018,7,10,10,30,957.0,85.0,3.4,30.4,944.0,1050.63,747.73
2018,7,10,10,45,961.0,86.0,3.45,30.85,965.5,1059.81,751.71
2018,7,10,11,0,965.0,87.0,3.5,31.3,987.0,1065.32,753.51
2018,7,10,11,15,967.5,87.0,3.55,31.55,1001.0,1064.56,752.12
2018,7,10,11,30,970.0,87.0,3.6,31.8,1015.0,1060.1,748.57
2018,7,10,11,45,972.0,87.0,3.65,32.0,1022.0,1051.45,742.69
2018,7,10,12,0,974.0,87.0,3.7,32.2,1029.0,1039.18,734.64
2018,7,10,12,15,972.5,88.0,3.8,32.3,1028.0,1020.97,723.56
2018,7,10,12,30,971.0,89.0,3.9,32.4,1027.0,999.37,710.37
2018,7,10,12,45,967.5,90.0,4.0,32.45,1017.5,972.66,694.03
2018,7,10,13,0,964.0,91.0,4.1,32.5,1008.0,942.88,675.65
2018,7,10,13,15,951.0,97.5,4.15,32.4,989.5,907.29,653.52
2018,7,10,13,30,938.0,104.0,4.2,32.3,971.0,869.43,629.73
2018,7,10,13,45,923.0,109.5,4.3,32.2,945.0,827.06,602.91
2018,7,10,14,0,908.0,115.0,4.4,32.1,919.0,783.1,574.69
2018,7,10,14,15,923.5,100.5,4.5,31.8,895.0,741.06,547.86
2018,7,10,14,30,939.0,86.0,4.6,31.5,871.0,695.39,516.69
2018,7,10,14,45,931.0,84.5,4.65,31.25,835.0,643.8,479.39
2018,7,10,15,0,923.0,83.0,4.7,31.0,799.0,591.02,440.1
2018,7,10,15,15,913.0,81.5,4.7,31.0,758.0,536.26,397.55
2018,7,10,15,30,903.0,80.0,4.7,31.0,717.0,481.0,353.37
2018,7,10,15,45,890.0,78.5,4.8,30.1,672.0,424.26,308.12
2018,7,10,16,0,877.0,77.0,4.9,29.2,627.0,367.82,261.48
2018,7,10,16,15,860.5,74.0,4.9,28.55,578.0,309.64,212.1
2018,7,10,16,30,844.0,71.0,4.9,27.9,529.0,252.66,163.37
2018,7,10,16,45,822.0,68.0,4.95,27.25,478.0,196.16,116.51
2018,7,10,17,0,800.0,65.0,5.0,26.6,427.0,135.92,70.68
2018,7,10,17,15,769.5,61.5,4.95,25.75,375.0,83.17,39.71
2018,7,10,17,30,739.0,58.0,4.9,24.9,323.0,41.1,29.69
2018,7,10,17,45,695.5,54.0,4.85,24.0,272.0,39.55,28.56
2018,7,10,18,0,652.0,50.0,4.8,23.1,221.0,37.96,27.29
2018,7,10,18,15,506.5,49.5,4.6,22.15,165.0,36.0,25.58
2018,7,10,18,30,361.0,49.0,4.4,21.2,109.0,37.97,27.04
2018,7,10,18,45,222.5,36.0,4.2,20.3,69.0,27.78,17.74
2018,7,10,19,0,84.0,23.0,4.0,19.4,29.0,19.15,7.24
2018,7,10,19,15,48.0,12.0,3.9,18.8,15.0,11.44,0.0
2018,7,10,19,30,12.0,1.0,3.8,18.2,1.0,0.0,0.0
2018,7,10,19,45,6.0,0.5,3.7,17.65,0.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,11,4,45,41.5,4.5,1.5,13.25,4.5,0.0,0.0
2018,7,11,5,0,83.0,9.0,1.6,13.5,9.0,19.22,0.0
2018,7,11,5,15,230.0,18.5,1.6,14.05,36.0,66.21,0.0
2018,7,11,5,30,377.0,28.0,1.6,14.6,63.0,131.76,85.2
2018,7,11,5,45,471.5,34.5,1.65,15.2,105.5,188.82,137.33
2018,7,11,6,0,566.0,41.0,1.7,15.8,148.0,254.91,195.33
2018,7,11,6,15,574.0,51.0,1.7,16.6,187.5,302.9,239.01
2018,7,11,6,30,582.0,61.0,1.7,17.4,227.0,349.64,279.7
2018,7,11,6,45,611.5,69.0,1.7,18.25,274.5,405.11,325.19
2018,7,11,7,0,641.0,77.0,1.7,19.1,322.0,462.56,370.22
2018,7,11,7,15,706.5,76.0,1.7,20.05,382.0,531.85,422.59
2018,7,11,7,30,772.0,75.0,1.7,21.0,442.0,607.41,477.44
2018,7,11,7,45,817.5,71.0,1.75,21.95,498.0,664.91,516.28
2018,7,11,8,0,863.0,67.0,1.8,22.9,554.0,728.33,557.31
2018,7,11,8,15,879.0,69.0,1.85,23.8,602.0,776.84,586.97
2018,7,11,8,30,895.0,71.0,1.9,24.7,650.0,824.0,615.19
2018,7,11,8,45,907.5,72.0,1.95,25.6,694.5,865.36,638.98
2018,7,11,9,0,920.0,73.0,2.0,26.5,739.0,904.59,661.02
2018,7,11,9,15,926.5,76.5,2.15,27.3,778.5,938.78,680.77
2018,7,11,9,30,933.0,80.0,2.3,28.1,818.0,970.03,698.5
2018,7,11,9,45,936.5,83.0,2.4,28.95,851.0,994.74,711.32
2018,7,11,10,0,940.0,86.0,2.5,29.8,884.0,1016.09,722.02
2018,7,11,10,15,945.5,87.0,2.6,30.4,912.0,1033.79,731.18
2018,7,11,10,30,951.0,88.0,2.7,31.0,940.0,1048.02,738.24
2018,7,11,10,45,954.5,89.0,2.75,31.6,961.5,1056.67,741.44
2018,7,11,11,0,958.0,90.0,2.8,32.2,983.0,1061.67,742.52
2018,7,11,11,15,960.5,90.5,2.9,32.5,997.0,1061.44,741.88
2018,7,11,11,30,963.0,91.0,3.0,32.8,1011.0,1057.52,739.1
2018,7,11,11,45,963.5,91.5,3.05,33.1,1017.5,1047.95,732.5
2018,7,11,12,0,964.0,92.0,3.1,33.4,1024.0,1034.8,723.81
2018,7,11,12,15,964.0,92.0,3.1,33.45,1023.0,1017.16,712.77
2018,7,11,12,30,964.0,92.0,3.1,33.5,1022.0,996.13,699.69
2018,7,11,12,45,962.0,92.0,3.15,33.55,1013.5,969.97,683.8
2018,7,11,13,0,960.0,92.0,3.2,33.6,1005.0,940.69,665.91
2018,7,11,13,15,957.0,91.5,3.25,33.45,989.0,907.08,645.69
2018,7,11,13,30,954.0,91.0,3.3,33.3,973.0,870.68,623.51
2018,7,11,13,45,949.5,90.5,3.3,33.15,950.0,830.47,598.34
2018,7,11,14,0,945.0,90.0,3.3,33.0,927.0,787.9,571.37
2018,7,11,14,15,938.5,89.0,3.35,32.75,897.0,741.31,541.83
2018,7,11,14,30,932.0,88.0,3.4,32.5,867.0,692.93,509.19
2018,7,11,14,45,923.5,87.0,3.4,32.25,831.0,641.78,472.66
2018,7,11,15,0,915.0,86.0,3.4,32.0,795.0,589.49,434.21
2018,7,11,15,15,904.5,84.5,3.4,32.0,754.0,534.83,392.46
2018,7,11,15,30,894.0,83.0,3.4,32.0,713.0,479.72,349.09
2018,7,11,15,45,880.0,81.0,3.45,31.1,667.5,422.57,304.15
2018,7,11,16,0,866.0,79.0,3.5,30.2,622.0,365.84,257.93
2018,7,11,16,15,847.5,77.0,3.5,29.6,573.0,308.49,209.84
2018,7,11,16,30,829.0,75.0,3.5,29.0,524.0,252.53,162.53
2018,7,11,16,45,802.5,72.5,3.5,28.35,472.0,190.67,112.22
2018,7,11,17,0,776.0,70.0,3.5,27.7,420.0,137.19,72.25
2018,7,11,17,15,744.5,66.0,3.45,26.85,368.5,85.3,41.99
2018,7,11,17,30,713.0,62.0,3.4,26.0,317.0,44.23,32.22
2018,7,11,17,45,665.5,58.0,3.3,25.15,266.0,42.85,31.24
2018,7,11,18,0,618.0,54.0,3.2,24.3,215.0,37.82,27.03
2018,7,11,18,15,547.0,48.0,3.05,23.35,167.5,34.86,24.46
2018,7,11,18,30,476.0,42.0,2.9,22.4,120.0,31.8,21.62
2018,7,11,18,45,366.0,33.5,2.75,21.45,81.5,26.32,16.4
2018,7,11,19,0,256.0,25.0,2.6,20.5,43.0,20.6,7.91
2018,7,11,19,15,136.5,13.5,2.45,20.0,22.5,12.87,0.0
2018,7,11,19,30,17.0,2.0,2.3,19.5,2.0,0.0,0.0
2018,7,11,19,45,8.5,1.0,2.2,18.95,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.75,16.85,0.0,0.0,0.0
