Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,14,15,874.5,117.0,3.15,34.1,851.5,721.36,524.95
2018,7,31,14,30,868.0,115.0,3.2,33.9,822.0,673.78,492.14
2018,7,31,14,45,860.0,112.0,3.25,33.7,786.0,622.94,456.14
2018,7,31,15,0,852.0,109.0,3.3,33.5,750.0,571.03,418.24
2018,7,31,15,15,839.0,107.0,3.3,33.5,708.5,516.64,376.92
2018,7,31,15,30,826.0,105.0,3.3,33.5,667.0,458.92,332.03
2018,7,31,15,45,811.5,101.0,3.35,32.8,621.5,401.73,287.1
2018,7,31,16,0,797.0,97.0,3.4,32.1,576.0,345.2,241.21
2018,7,31,16,15,777.5,92.5,3.4,31.55,527.0,287.77,193.59
2018,7,31,16,30,758.0,88.0,3.4,31.0,478.0,232.08,147.26
2018,7,31,16,45,731.0,83.5,3.4,30.45,427.0,177.19,103.51
2018,7,31,17,0,704.0,79.0,3.4,29.9,376.0,125.37,66.79
2018,7,31,17,15,666.5,74.0,3.3,28.95,324.5,71.38,38.09
2018,7,31,17,30,629.0,69.0,3.2,28.0,273.0,46.66,34.05
2018,7,31,17,45,575.5,62.0,3.1,27.1,223.0,43.46,31.5
2018,7,31,18,0,522.0,55.0,3.0,26.2,173.0,40.07,28.63
2018,7,31,18,15,442.0,46.5,2.9,25.2,128.5,35.13,24.26
2018,7,31,18,30,362.0,38.0,2.8,24.2,84.0,29.96,19.42
2018,7,31,18,45,237.0,25.5,2.7,23.2,50.5,20.57,9.47
2018,7,31,19,0,112.0,13.0,2.6,22.2,17.0,12.39,0.0
2018,7,31,19,15,56.0,6.5,2.45,21.65,8.5,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,19.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,18.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.6,17.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,1,5,15,91.0,9.5,1.2,15.6,14.0,24.0,0.0
2018,8,1,5,30,182.0,19.0,1.2,16.1,28.0,66.65,0.0
2018,8,1,5,45,298.5,29.5,1.2,16.6,64.0,128.92,87.2
2018,8,1,6,0,415.0,40.0,1.2,17.1,100.0,197.28,147.2
2018,8,1,6,15,463.5,49.5,1.2,17.95,142.0,251.2,195.05
2018,8,1,6,30,512.0,59.0,1.2,18.8,184.0,310.08,245.41
2018,8,1,6,45,503.0,75.5,1.2,19.65,222.5,352.55,280.98
2018,8,1,7,0,494.0,92.0,1.2,20.5,261.0,393.03,313.05
2018,8,1,7,15,578.5,91.0,1.15,21.5,321.0,468.82,370.6
2018,8,1,7,30,663.0,90.0,1.1,22.5,381.0,551.13,430.28
2018,8,1,7,45,718.0,87.5,1.05,23.55,438.0,615.02,473.99
2018,8,1,8,0,773.0,85.0,1.0,24.6,495.0,684.15,517.82
2018,8,1,8,15,799.5,86.0,1.0,25.55,545.5,737.27,549.58
2018,8,1,8,30,826.0,87.0,1.0,26.5,596.0,784.14,576.43
2018,8,1,8,45,841.0,89.5,1.05,27.4,641.0,827.74,601.33
2018,8,1,9,0,856.0,92.0,1.1,28.3,686.0,869.53,624.64
2018,8,1,9,15,870.0,93.0,1.25,29.2,727.5,906.62,646.05
2018,8,1,9,30,884.0,94.0,1.4,30.1,769.0,941.34,665.78
2018,8,1,9,45,896.5,93.0,1.5,31.0,805.0,969.79,680.74
2018,8,1,10,0,909.0,92.0,1.6,31.9,841.0,995.36,693.9
2018,8,1,10,15,915.0,93.5,1.75,32.4,870.0,1014.15,704.69
2018,8,1,10,30,921.0,95.0,1.9,32.9,899.0,1029.5,713.46
2018,8,1,10,45,925.5,95.5,2.1,33.4,920.5,1038.73,719.15
2018,8,1,11,0,930.0,96.0,2.3,33.9,942.0,1044.34,722.66
2018,8,1,11,15,933.0,97.5,2.45,34.1,957.5,1045.82,724.02
2018,8,1,11,30,936.0,99.0,2.6,34.3,973.0,1043.59,723.2
2018,8,1,11,45,929.5,104.5,2.75,34.5,978.0,1032.33,716.88
2018,8,1,12,0,923.0,110.0,2.9,34.7,983.0,1017.53,708.45
2018,8,1,12,15,930.0,105.0,3.05,34.7,984.0,1001.88,700.05
2018,8,1,12,30,937.0,100.0,3.2,34.7,985.0,982.66,689.37
2018,8,1,12,45,934.0,100.5,3.35,34.7,976.0,956.14,674.0
2018,8,1,13,0,931.0,101.0,3.5,34.7,967.0,926.54,656.56
2018,8,1,13,15,927.5,101.0,3.6,34.55,951.0,893.09,636.57
2018,8,1,13,30,924.0,101.0,3.7,34.4,935.0,856.89,614.58
2018,8,1,13,45,919.0,100.5,3.8,34.2,912.0,816.45,589.66
2018,8,1,14,0,914.0,100.0,3.9,34.0,889.0,773.71,562.86
2018,8,1,14,15,908.0,98.0,3.95,33.7,859.0,726.78,532.88
2018,8,1,14,30,902.0,96.0,4.0,33.4,829.0,678.06,499.28
2018,8,1,14,45,892.5,95.0,4.05,33.15,793.0,626.57,462.32
2018,8,1,15,0,883.0,94.0,4.1,32.9,757.0,574.05,423.47
2018,8,1,15,15,871.5,92.0,4.1,32.9,715.5,518.86,380.99
2018,8,1,15,30,860.0,90.0,4.1,32.9,674.0,463.35,337.02
2018,8,1,15,45,844.5,87.5,4.15,31.95,628.0,405.8,291.49
2018,8,1,16,0,829.0,85.0,4.2,31.0,582.0,348.87,244.89
2018,8,1,16,15,808.5,82.5,4.2,30.35,532.5,286.64,193.11
2018,8,1,16,30,788.0,80.0,4.2,29.7,483.0,230.63,146.0
2018,8,1,16,45,761.0,76.0,4.2,29.05,431.5,174.4,100.8
2018,8,1,17,0,734.0,72.0,4.2,28.4,380.0,121.2,62.97
2018,8,1,17,15,696.5,68.0,4.1,27.5,328.0,70.91,37.95
2018,8,1,17,30,659.0,64.0,4.0,26.6,276.0,43.03,31.17
2018,8,1,17,45,605.5,58.0,3.9,25.75,225.5,40.45,29.11
2018,8,1,18,0,552.0,52.0,3.8,24.9,175.0,37.72,26.78
2018,8,1,18,15,470.0,44.0,3.65,24.0,129.5,33.09,22.63
2018,8,1,18,30,388.0,36.0,3.5,23.1,84.0,28.26,18.04
2018,8,1,18,45,254.5,25.0,3.35,22.25,50.5,20.25,8.86
2018,8,1,19,0,121.0,14.0,3.2,21.4,17.0,13.34,0.0
2018,8,1,19,15,60.5,7.0,3.15,20.85,8.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,20.3,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,18.95,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,18.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,2,5,15,93.5,9.0,2.05,14.05,13.5,23.89,0.0
2018,8,2,5,30,187.0,18.0,2.1,14.5,27.0,66.35,0.0
2018,8,2,5,45,297.0,29.0,2.1,14.95,62.5,127.9,86.48
2018,8,2,6,0,407.0,40.0,2.1,15.4,98.0,194.45,146.27
2018,8,2,6,15,406.0,52.0,2.15,16.2,130.0,231.33,181.71
2018,8,2,6,30,405.0,64.0,2.2,17.0,162.0,267.72,215.0
2018,8,2,6,45,473.0,74.5,2.2,17.85,215.5,336.33,272.24
2018,8,2,7,0,541.0,85.0,2.2,18.7,269.0,411.35,332.52
2018,8,2,7,15,632.5,81.5,2.25,19.65,331.5,490.5,394.27
2018,8,2,7,30,724.0,78.0,2.3,20.6,394.0,574.87,457.83
2018,8,2,7,45,779.5,74.0,2.35,21.6,452.5,642.35,505.7
2018,8,2,8,0,835.0,70.0,2.4,22.6,511.0,707.46,548.76
2018,8,2,8,15,854.5,72.0,2.5,23.45,561.0,758.51,581.31
2018,8,2,8,30,874.0,74.0,2.6,24.3,611.0,808.53,612.56
2018,8,2,8,45,889.0,75.5,2.65,25.2,657.0,852.77,638.8
2018,8,2,9,0,904.0,77.0,2.7,26.1,703.0,895.05,663.29
2018,8,2,9,15,911.0,80.5,2.85,26.75,743.5,930.08,684.04
2018,8,2,9,30,918.0,84.0,3.0,27.4,784.0,962.18,702.77
2018,8,2,9,45,921.5,88.0,3.1,28.0,818.5,988.36,717.32
2018,8,2,10,0,925.0,92.0,3.2,28.6,853.0,1011.14,729.68
2018,8,2,10,15,931.5,93.0,3.3,29.05,882.0,1030.1,740.06
2018,8,2,10,30,938.0,94.0,3.4,29.5,911.0,1045.57,748.3
2018,8,2,10,45,943.5,94.0,3.45,29.9,933.5,1055.36,752.79
2018,8,2,11,0,949.0,94.0,3.5,30.3,956.0,1061.49,755.11
2018,8,2,11,15,952.0,95.0,3.55,30.65,971.5,1062.41,754.43
2018,8,2,11,30,955.0,96.0,3.6,31.0,987.0,1059.55,751.54
2018,8,2,11,45,956.5,96.0,3.65,31.35,994.0,1050.41,744.82
2018,8,2,12,0,958.0,96.0,3.7,31.7,1001.0,1037.59,735.94
2018,8,2,12,15,957.0,97.0,3.75,31.8,1000.0,1019.74,724.72
2018,8,2,12,30,956.0,98.0,3.8,31.9,999.0,998.41,711.36
2018,8,2,12,45,953.0,99.0,3.9,32.0,990.5,971.88,694.98
2018,8,2,13,0,950.0,100.0,4.0,32.1,982.0,942.19,676.52
2018,8,2,13,15,947.5,99.0,4.1,32.0,966.0,907.97,655.53
2018,8,2,13,30,945.0,98.0,4.2,31.9,950.0,870.89,632.46
2018,8,2,13,45,940.5,97.0,4.25,31.75,926.5,829.52,606.2
2018,8,2,14,0,936.0,96.0,4.3,31.6,903.0,785.76,578.04
2018,8,2,14,15,930.0,95.0,4.3,31.35,873.0,738.76,547.37
2018,8,2,14,30,924.0,94.0,4.3,31.1,843.0,689.89,513.12
2018,8,2,14,45,916.5,91.5,4.35,30.85,806.5,637.1,474.85
2018,8,2,15,0,909.0,89.0,4.4,30.6,770.0,583.07,434.47
2018,8,2,15,15,897.5,87.5,4.4,30.6,728.0,526.93,390.75
2018,8,2,15,30,886.0,86.0,4.4,30.6,686.0,470.43,345.44
2018,8,2,15,45,873.0,83.5,4.35,29.8,640.0,412.36,298.58
2018,8,2,16,0,860.0,81.0,4.3,29.0,594.0,354.6,250.47
2018,8,2,16,15,844.0,77.0,4.3,28.35,544.5,295.33,200.16
2018,8,2,16,30,828.0,73.0,4.3,27.7,495.0,237.24,150.73
2018,8,2,16,45,804.0,69.5,4.25,27.1,443.0,174.33,99.75
2018,8,2,17,0,780.0,66.0,4.2,26.5,391.0,119.26,60.34
2018,8,2,17,15,746.5,61.5,4.1,25.65,338.0,65.94,33.9
2018,8,2,17,30,713.0,57.0,4.0,24.8,285.0,41.7,30.29
2018,8,2,17,45,663.0,52.0,3.9,23.9,233.5,39.37,28.42
2018,8,2,18,0,613.0,47.0,3.8,23.0,182.0,36.97,26.36
2018,8,2,18,15,531.0,40.0,3.55,22.1,135.0,29.83,20.01
2018,8,2,18,30,449.0,33.0,3.3,21.2,88.0,25.69,16.0
2018,8,2,18,45,300.0,23.0,3.1,20.3,52.5,18.49,7.21
2018,8,2,19,0,151.0,13.0,2.9,19.4,17.0,12.39,0.0
2018,8,2,19,15,75.5,6.5,2.8,18.9,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,17.9,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,3,5,15,107.5,9.5,1.85,13.4,14.0,26.61,0.0
2018,8,3,5,30,215.0,19.0,2.0,14.0,28.0,72.82,0.0
2018,8,3,5,45,355.0,28.0,2.15,14.6,67.5,142.78,95.7
2018,8,3,6,0,495.0,37.0,2.3,15.2,107.0,220.36,165.29
2018,8,3,6,15,568.5,44.0,2.3,15.9,156.0,285.61,223.7
2018,8,3,6,30,642.0,51.0,2.3,16.6,205.0,356.53,285.27
2018,8,3,6,45,686.5,56.5,2.3,17.35,257.5,420.55,339.33
2018,8,3,7,0,731.0,62.0,2.3,18.1,310.0,488.01,393.72
2018,8,3,7,15,762.0,66.5,2.25,19.05,363.0,549.21,440.52
2018,8,3,7,30,793.0,71.0,2.2,20.0,416.0,611.72,486.16
2018,8,3,7,45,813.0,76.0,2.15,21.0,468.0,668.07,524.44
2018,8,3,8,0,833.0,81.0,2.1,22.0,520.0,724.02,559.91
2018,8,3,8,15,848.5,85.5,2.1,22.9,569.5,775.12,591.43
2018,8,3,8,30,864.0,90.0,2.1,23.8,619.0,818.85,617.13
2018,8,3,8,45,874.5,94.5,2.05,24.75,665.0,862.23,641.48
2018,8,3,9,0,885.0,99.0,2.0,25.7,711.0,903.33,663.72
2018,8,3,9,15,898.0,100.5,2.1,26.45,753.0,940.87,685.26
2018,8,3,9,30,911.0,102.0,2.2,27.2,795.0,975.87,704.97
2018,8,3,9,45,920.5,103.5,2.25,27.95,831.5,1004.71,720.09
2018,8,3,10,0,930.0,105.0,2.3,28.7,868.0,1030.43,733.19
2018,8,3,10,15,935.5,106.5,2.4,29.35,897.0,1048.88,742.58
2018,8,3,10,30,941.0,108.0,2.5,30.0,926.0,1063.77,749.87
2018,8,3,10,45,944.0,109.5,2.6,30.65,948.0,1072.51,753.44
2018,8,3,11,0,947.0,111.0,2.7,31.3,970.0,1077.5,754.83
2018,8,3,11,15,949.0,112.0,2.8,31.7,984.5,1077.2,753.85
2018,8,3,11,30,951.0,113.0,2.9,32.1,999.0,1073.13,750.69
2018,8,3,11,45,951.0,114.0,3.0,32.45,1005.5,1063.34,744.26
2018,8,3,12,0,951.0,115.0,3.1,32.8,1012.0,1049.89,735.67
2018,8,3,12,15,950.0,116.0,3.2,33.0,1011.0,1031.9,724.77
2018,8,3,12,30,949.0,117.0,3.3,33.2,1010.0,1010.45,711.75
2018,8,3,12,45,945.5,117.5,3.4,33.35,1000.5,982.89,694.98
2018,8,3,13,0,942.0,118.0,3.5,33.5,991.0,952.24,676.2
2018,8,3,13,15,935.5,118.5,3.6,33.45,973.0,916.07,654.28
2018,8,3,13,30,929.0,119.0,3.7,33.4,955.0,877.31,630.46
2018,8,3,13,45,919.5,119.5,3.8,33.3,929.0,833.81,603.35
2018,8,3,14,0,910.0,120.0,3.9,33.2,903.0,788.33,574.56
2018,8,3,14,15,899.5,120.5,3.95,33.0,871.5,740.41,543.28
2018,8,3,14,30,889.0,121.0,4.0,32.8,840.0,691.08,508.74
2018,8,3,14,45,874.5,120.5,4.05,32.6,801.0,637.27,470.12
2018,8,3,15,0,860.0,120.0,4.1,32.4,762.0,581.27,428.86
2018,8,3,15,15,846.5,117.5,4.1,32.4,719.5,524.83,385.62
2018,8,3,15,30,833.0,115.0,4.1,32.4,677.0,468.41,341.11
2018,8,3,15,45,810.5,113.0,4.1,31.75,628.5,409.24,294.24
2018,8,3,16,0,788.0,111.0,4.1,31.1,580.0,351.64,247.26
2018,8,3,16,15,757.5,108.5,4.05,30.55,527.5,289.24,195.99
2018,8,3,16,30,727.0,106.0,4.0,30.0,475.0,233.43,149.91
2018,8,3,16,45,691.0,102.0,3.95,29.5,422.0,178.85,106.91
2018,8,3,17,0,655.0,98.0,3.9,29.0,369.0,128.46,71.96
2018,8,3,17,15,611.0,90.5,3.65,28.05,316.0,79.4,47.5
2018,8,3,17,30,567.0,83.0,3.4,27.1,263.0,58.26,44.03
2018,8,3,17,45,506.5,74.0,3.2,26.2,212.5,53.91,40.52
2018,8,3,18,0,446.0,65.0,3.0,25.3,162.0,49.31,36.59
2018,8,3,18,15,365.5,52.5,2.8,24.3,118.0,39.9,28.33
2018,8,3,18,30,285.0,40.0,2.6,23.3,74.0,31.05,20.23
2018,8,3,18,45,180.0,25.5,2.45,22.3,43.5,20.13,7.57
2018,8,3,19,0,75.0,11.0,2.3,21.3,13.0,10.48,0.0
2018,8,3,19,15,37.5,5.5,2.3,20.8,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,20.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.25,19.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,4,5,15,59.5,8.0,1.1,16.25,10.5,7.63,0.0
2018,8,4,5,30,119.0,16.0,1.2,16.9,21.0,41.08,0.0
2018,8,4,5,45,224.5,30.0,1.35,17.5,55.5,108.03,70.92
2018,8,4,6,0,330.0,44.0,1.5,18.1,90.0,172.54,128.19
2018,8,4,6,15,403.0,56.5,1.5,18.85,136.0,234.58,181.83
2018,8,4,6,30,476.0,69.0,1.5,19.6,182.0,304.45,240.68
2018,8,4,6,45,527.0,78.0,1.55,20.3,232.0,366.96,292.25
2018,8,4,7,0,578.0,87.0,1.6,21.0,282.0,433.87,345.32
2018,8,4,7,15,616.0,95.0,1.75,22.0,334.0,495.84,392.57
2018,8,4,7,30,654.0,103.0,1.9,23.0,386.0,560.1,439.82
2018,8,4,7,45,681.5,109.0,2.05,24.0,436.5,616.67,479.83
2018,8,4,8,0,709.0,115.0,2.2,25.0,487.0,673.78,518.96
2018,8,4,8,15,731.0,120.0,2.4,25.9,536.0,725.64,552.63
2018,8,4,8,30,753.0,125.0,2.6,26.8,585.0,776.91,585.27
2018,8,4,8,45,770.0,128.5,2.8,27.65,630.0,817.55,610.21
2018,8,4,9,0,787.0,132.0,3.0,28.5,675.0,860.34,636.34
2018,8,4,9,15,813.5,129.0,3.2,29.25,719.5,902.83,662.16
2018,8,4,9,30,840.0,126.0,3.4,30.0,764.0,943.61,686.56
2018,8,4,9,45,868.0,118.5,3.55,30.7,804.5,970.78,701.7
2018,8,4,10,0,896.0,111.0,3.7,31.4,845.0,1003.84,720.67
2018,8,4,10,15,905.5,111.0,3.8,31.75,875.0,1024.12,732.01
2018,8,4,10,30,915.0,111.0,3.9,32.1,905.0,1041.07,741.38
2018,8,4,10,45,923.0,109.0,4.0,32.45,927.5,1050.94,746.34
2018,8,4,11,0,931.0,107.0,4.1,32.8,950.0,1057.26,749.19
2018,8,4,11,15,935.5,107.0,4.2,32.95,965.5,1058.48,749.58
2018,8,4,11,30,940.0,107.0,4.3,33.1,981.0,1056.0,747.77
2018,8,4,11,45,944.0,106.0,4.4,33.25,989.0,1048.27,742.76
2018,8,4,12,0,948.0,105.0,4.5,33.4,997.0,1036.86,735.52
2018,8,4,12,15,948.5,104.0,4.6,33.35,996.0,1018.43,724.49
2018,8,4,12,30,949.0,103.0,4.7,33.3,995.0,996.53,711.28
2018,8,4,12,45,948.5,102.0,4.85,33.25,986.5,970.33,695.81
2018,8,4,13,0,948.0,101.0,5.0,33.2,978.0,940.88,678.24
2018,8,4,13,15,947.5,99.0,5.05,33.05,962.5,907.33,657.4
2018,8,4,13,30,947.0,97.0,5.1,32.9,947.0,870.78,634.42
2018,8,4,13,45,945.5,94.0,5.2,32.7,924.0,829.63,608.51
2018,8,4,14,0,944.0,91.0,5.3,32.5,901.0,785.87,580.46
2018,8,4,14,15,939.0,89.0,5.3,32.2,871.0,738.16,549.09
2018,8,4,14,30,934.0,87.0,5.3,31.9,841.0,688.49,514.18
2018,8,4,14,45,927.5,85.0,5.35,31.55,805.0,636.18,476.03
2018,8,4,15,0,921.0,83.0,5.4,31.2,769.0,582.49,435.64
2018,8,4,15,15,909.5,81.5,5.4,31.2,726.5,525.63,390.92
2018,8,4,15,30,898.0,80.0,5.4,31.2,684.0,468.39,344.6
2018,8,4,15,45,884.5,77.5,5.3,30.2,637.5,409.39,296.78
2018,8,4,16,0,871.0,75.0,5.2,29.2,591.0,350.75,247.74
2018,8,4,16,15,852.0,73.5,5.1,28.6,541.5,292.11,197.49
2018,8,4,16,30,833.0,72.0,5.0,28.0,492.0,234.92,148.61
2018,8,4,16,45,806.0,69.0,4.85,27.35,439.5,171.64,97.53
2018,8,4,17,0,779.0,66.0,4.7,26.7,387.0,116.52,58.66
2018,8,4,17,15,742.5,62.0,4.5,25.9,333.5,63.56,33.5
2018,8,4,17,30,706.0,58.0,4.3,25.1,280.0,42.75,31.15
2018,8,4,17,45,651.0,53.0,4.1,24.3,228.0,40.46,29.3
2018,8,4,18,0,596.0,48.0,3.9,23.5,176.0,34.85,24.44
2018,8,4,18,15,509.0,40.5,3.55,22.65,129.0,30.49,20.47
2018,8,4,18,30,422.0,33.0,3.2,21.8,82.0,25.95,16.05
2018,8,4,18,45,274.0,22.5,2.85,20.95,48.5,18.28,5.63
2018,8,4,19,0,126.0,12.0,2.5,20.1,15.0,11.44,0.0
2018,8,4,19,15,63.0,6.0,2.4,19.6,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,5,5,15,101.0,8.5,1.6,13.3,12.5,8.1,0.0
2018,8,5,5,30,202.0,17.0,1.7,13.9,25.0,59.92,0.0
2018,8,5,5,45,348.5,26.5,1.85,14.5,64.0,139.21,91.13
2018,8,5,6,0,495.0,36.0,2.0,15.1,103.0,218.92,163.55
2018,8,5,6,15,574.5,41.5,2.05,15.85,152.0,282.57,220.72
2018,8,5,6,30,654.0,47.0,2.1,16.6,201.0,357.01,285.17
2018,8,5,6,45,703.5,51.5,2.15,17.4,254.5,422.96,340.84
2018,8,5,7,0,753.0,56.0,2.2,18.2,308.0,492.87,397.24
2018,8,5,7,15,786.5,59.5,2.25,19.0,362.0,555.5,445.72
2018,8,5,7,30,820.0,63.0,2.3,19.8,416.0,615.33,490.28
2018,8,5,7,45,844.0,65.5,2.35,20.65,469.0,672.43,529.54
2018,8,5,8,0,868.0,68.0,2.4,21.5,522.0,729.48,566.89
2018,8,5,8,15,886.0,70.0,2.5,22.35,572.5,780.8,599.56
2018,8,5,8,30,904.0,72.0,2.6,23.2,623.0,830.88,630.71
2018,8,5,8,45,918.5,74.0,2.65,24.05,670.5,876.41,657.81
2018,8,5,9,0,933.0,76.0,2.7,24.9,718.0,919.83,683.04
2018,8,5,9,15,939.0,79.5,2.85,25.65,758.5,954.83,703.41
2018,8,5,9,30,945.0,83.0,3.0,26.4,799.0,986.73,721.64
2018,8,5,9,45,947.5,87.5,3.1,27.15,834.0,1013.12,735.81
2018,8,5,10,0,950.0,92.0,3.2,27.9,869.0,1035.94,747.67
2018,8,5,10,15,956.0,93.5,3.3,28.3,899.0,1055.28,758.38
2018,8,5,10,30,962.0,95.0,3.4,28.7,929.0,1070.99,766.87
2018,8,5,10,45,966.5,96.0,3.5,29.15,951.5,1080.94,771.65
2018,8,5,11,0,971.0,97.0,3.6,29.6,974.0,1087.07,774.17
2018,8,5,11,15,973.0,98.0,3.7,29.85,989.0,1086.83,773.43
2018,8,5,11,30,975.0,99.0,3.8,30.1,1004.0,1082.72,770.4
2018,8,5,11,45,976.5,99.5,3.95,30.3,1011.5,1073.75,764.93
2018,8,5,12,0,978.0,100.0,4.1,30.5,1019.0,1061.0,757.14
2018,8,5,12,15,981.5,98.0,4.15,30.6,1019.5,1043.91,746.3
2018,8,5,12,30,985.0,96.0,4.2,30.7,1020.0,1023.11,733.18
2018,8,5,12,45,988.5,92.5,4.3,30.75,1012.5,997.18,717.2
2018,8,5,13,0,992.0,89.0,4.4,30.8,1005.0,967.68,698.87
2018,8,5,13,15,988.0,89.0,4.4,30.75,988.0,931.72,675.99
2018,8,5,13,30,984.0,89.0,4.4,30.7,971.0,892.82,651.07
2018,8,5,13,45,979.0,89.0,4.45,30.7,947.0,850.38,623.69
2018,8,5,14,0,974.0,89.0,4.5,30.7,923.0,805.45,594.36
2018,8,5,14,15,967.0,88.0,4.5,30.55,891.5,755.91,561.71
2018,8,5,14,30,960.0,87.0,4.5,30.4,860.0,704.5,525.57
2018,8,5,14,45,950.5,86.0,4.45,30.25,822.0,649.96,485.4
2018,8,5,15,0,941.0,85.0,4.4,30.1,784.0,594.27,443.26
2018,8,5,15,15,930.0,83.5,4.4,30.1,741.0,536.5,398.18
2018,8,5,15,30,919.0,82.0,4.4,30.1,698.0,478.26,351.34
2018,8,5,15,45,903.0,80.5,4.4,29.5,650.0,417.89,302.32
2018,8,5,16,0,887.0,79.0,4.4,28.9,602.0,358.13,252.29
2018,8,5,16,15,867.0,76.5,4.35,28.45,550.5,297.32,200.49
2018,8,5,16,30,847.0,74.0,4.3,28.0,499.0,238.09,150.15
2018,8,5,16,45,820.0,70.5,4.25,27.5,445.0,173.55,98.29
2018,8,5,17,0,793.0,67.0,4.2,27.0,391.0,117.14,58.79
2018,8,5,17,15,755.0,63.0,3.9,26.2,336.5,63.29,33.85
2018,8,5,17,30,717.0,59.0,3.6,25.4,282.0,43.75,31.97
2018,8,5,17,45,659.5,53.5,3.3,24.6,229.0,41.06,29.78
2018,8,5,18,0,602.0,48.0,3.0,23.8,176.0,34.99,24.52
2018,8,5,18,15,510.0,41.0,2.65,22.75,128.5,31.07,20.94
2018,8,5,18,30,418.0,34.0,2.3,21.7,81.0,27.06,16.91
2018,8,5,18,45,259.5,22.5,1.95,20.7,47.0,18.44,4.71
2018,8,5,19,0,101.0,11.0,1.6,19.7,13.0,10.48,0.0
2018,8,5,19,15,50.5,5.5,1.6,19.25,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,18.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,6,5,15,26.0,5.5,1.15,13.6,6.5,0.0,0.0
2018,8,6,5,30,52.0,11.0,1.3,14.3,13.0,21.71,0.0
2018,8,6,5,45,115.0,28.5,1.45,15.0,41.5,70.15,44.38
2018,8,6,6,0,178.0,46.0,1.6,15.7,70.0,117.43,87.56
2018,8,6,6,15,228.5,67.0,1.6,16.35,111.5,170.71,133.79
2018,8,6,6,30,279.0,88.0,1.6,17.0,153.0,229.14,183.62
2018,8,6,6,45,314.5,108.0,1.6,17.6,198.5,283.92,229.36
2018,8,6,7,0,350.0,128.0,1.6,18.2,244.0,341.93,276.17
2018,8,6,7,15,380.0,146.0,1.75,19.1,292.0,406.11,326.0
2018,8,6,7,30,410.0,164.0,1.9,20.0,340.0,464.27,369.73
2018,8,6,7,45,430.5,181.5,2.0,20.9,387.0,517.02,407.84
2018,8,6,8,0,451.0,199.0,2.1,21.8,434.0,570.35,445.29
2018,8,6,8,15,470.0,213.5,2.3,22.8,479.5,619.59,479.07
2018,8,6,8,30,489.0,228.0,2.5,23.8,525.0,668.74,512.03
2018,8,6,8,45,503.0,241.5,2.7,24.8,567.5,712.17,540.21
2018,8,6,9,0,517.0,255.0,2.9,25.8,610.0,754.64,567.22
2018,8,6,9,15,557.5,253.0,3.1,26.7,656.5,803.52,599.25
2018,8,6,9,30,598.0,251.0,3.3,27.6,703.0,852.27,630.62
2018,8,6,9,45,643.0,240.5,3.5,28.5,747.0,899.69,660.82
2018,8,6,10,0,688.0,230.0,3.7,29.4,791.0,942.9,687.32
2018,8,6,10,15,693.0,236.0,3.8,29.9,818.5,961.93,697.69
2018,8,6,10,30,698.0,242.0,3.9,30.4,846.0,978.04,706.37
2018,8,6,10,45,698.5,249.0,4.0,30.9,866.0,987.63,710.89
2018,8,6,11,0,699.0,256.0,4.1,31.4,886.0,994.08,713.52
2018,8,6,11,15,700.0,260.0,4.15,31.65,899.5,994.84,713.03
2018,8,6,11,30,701.0,264.0,4.2,31.9,913.0,992.47,710.68
2018,8,6,11,45,699.0,267.0,4.3,32.15,918.5,983.05,704.18
2018,8,6,12,0,697.0,270.0,4.4,32.4,924.0,970.67,695.71
2018,8,6,12,15,717.0,257.5,4.45,32.55,929.5,961.38,689.75
2018,8,6,12,30,737.0,245.0,4.5,32.7,935.0,948.63,681.41
2018,8,6,12,45,761.5,227.0,4.6,32.8,934.5,931.09,670.4
2018,8,6,13,0,786.0,209.0,4.7,32.9,934.0,905.97,654.4
2018,8,6,13,15,783.5,206.5,4.75,32.85,918.5,873.49,633.89
2018,8,6,13,30,781.0,204.0,4.8,32.8,903.0,840.97,613.25
2018,8,6,13,45,777.0,200.5,4.85,32.75,880.0,801.12,586.88
2018,8,6,14,0,773.0,197.0,4.9,32.7,857.0,759.38,558.44
2018,8,6,14,15,768.5,191.0,4.9,32.55,827.5,713.28,526.46
2018,8,6,14,30,764.0,185.0,4.9,32.4,798.0,665.75,492.75
2018,8,6,14,45,758.0,177.5,4.9,32.2,762.5,614.71,455.84
2018,8,6,15,0,752.0,170.0,4.9,32.0,727.0,562.78,417.28
2018,8,6,15,15,736.0,166.0,4.9,32.0,685.0,508.33,375.42
2018,8,6,15,30,720.0,162.0,4.9,32.0,643.0,454.43,332.88
2018,8,6,15,45,710.0,152.5,4.8,31.4,598.5,398.84,288.62
2018,8,6,16,0,700.0,143.0,4.7,30.8,554.0,343.68,243.49
2018,8,6,16,15,691.5,131.0,4.6,30.3,507.0,287.42,196.61
2018,8,6,16,30,683.0,119.0,4.5,29.8,460.0,231.84,150.3
2018,8,6,16,45,663.5,109.5,4.35,29.35,411.0,177.62,107.24
2018,8,6,17,0,644.0,100.0,4.2,28.9,362.0,125.72,70.95
2018,8,6,17,15,608.0,91.0,3.7,27.95,310.5,76.34,47.13
2018,8,6,17,30,572.0,82.0,3.2,27.0,259.0,58.04,43.88
2018,8,6,17,45,521.5,72.0,2.7,26.05,209.5,52.81,39.6
2018,8,6,18,0,471.0,62.0,2.2,25.1,160.0,47.24,34.81
2018,8,6,18,15,385.5,49.5,2.0,24.05,115.0,38.9,27.42
2018,8,6,18,30,300.0,37.0,1.8,23.0,70.0,30.06,19.18
2018,8,6,18,45,182.5,23.0,1.55,22.0,40.0,18.23,3.21
2018,8,6,19,0,65.0,9.0,1.3,21.0,10.0,8.58,0.0
2018,8,6,19,15,32.5,4.5,1.3,20.6,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.15,19.05,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,7,5,15,28.5,5.5,1.05,14.8,6.5,0.0,0.0
2018,8,7,5,30,57.0,11.0,1.1,15.4,13.0,22.75,0.0
2018,8,7,5,45,126.5,28.0,1.2,15.95,42.0,77.99,48.89
2018,8,7,6,0,196.0,45.0,1.3,16.5,71.0,128.52,95.66
2018,8,7,6,15,258.0,64.0,1.4,17.15,114.0,185.23,144.59
2018,8,7,6,30,320.0,83.0,1.5,17.8,157.0,248.65,198.39
2018,8,7,6,45,370.0,99.0,1.55,18.4,205.5,309.1,248.64
2018,8,7,7,0,420.0,115.0,1.6,19.0,254.0,374.32,301.05
2018,8,7,7,15,460.0,129.0,1.7,19.9,305.0,435.62,348.43
2018,8,7,7,30,500.0,143.0,1.8,20.8,356.0,499.86,396.42
2018,8,7,7,45,532.5,153.5,1.85,21.7,406.5,557.48,437.73
2018,8,7,8,0,565.0,164.0,1.9,22.6,457.0,616.56,478.79
2018,8,7,8,15,591.0,172.0,1.95,23.35,505.5,668.81,514.02
2018,8,7,8,30,617.0,180.0,2.0,24.1,554.0,725.95,551.65
2018,8,7,8,45,638.0,187.0,2.05,24.9,599.5,773.23,581.47
2018,8,7,9,0,659.0,194.0,2.1,25.7,645.0,819.5,609.94
2018,8,7,9,15,680.5,196.5,2.2,26.5,687.0,860.16,634.13
2018,8,7,9,30,702.0,199.0,2.3,27.3,729.0,899.21,657.0
2018,8,7,9,45,721.0,200.0,2.35,28.05,766.5,932.36,675.45
2018,8,7,10,0,740.0,201.0,2.4,28.8,804.0,963.24,692.31
2018,8,7,10,15,748.5,204.5,2.5,29.25,833.0,983.88,703.86
2018,8,7,10,30,757.0,208.0,2.6,29.7,862.0,1001.54,713.64
2018,8,7,10,45,762.5,210.5,2.7,30.15,883.5,1011.99,718.95
2018,8,7,11,0,768.0,213.0,2.8,30.6,905.0,1019.21,722.37
2018,8,7,11,15,771.5,215.0,2.9,30.85,919.5,1020.57,722.81
2018,8,7,11,30,775.0,217.0,3.0,31.1,934.0,1018.6,721.3
2018,8,7,11,45,776.5,218.0,3.1,31.3,941.0,1010.28,716.04
2018,8,7,12,0,778.0,219.0,3.2,31.5,948.0,998.71,708.84
2018,8,7,12,15,786.0,214.0,3.3,31.55,949.5,978.38,696.55
2018,8,7,12,30,794.0,209.0,3.4,31.6,951.0,961.3,686.4
2018,8,7,12,45,803.0,201.5,3.5,31.65,946.0,939.54,673.2
2018,8,7,13,0,812.0,194.0,3.6,31.7,941.0,914.55,657.88
2018,8,7,13,15,808.0,192.0,3.7,31.65,924.5,880.48,636.79
2018,8,7,13,30,804.0,190.0,3.8,31.6,908.0,844.09,614.02
2018,8,7,13,45,798.5,187.5,3.85,31.5,884.5,803.92,588.31
2018,8,7,14,0,793.0,185.0,3.9,31.4,861.0,761.89,559.89
2018,8,7,14,15,784.5,182.5,3.95,31.2,831.0,716.12,528.46
2018,8,7,14,30,776.0,180.0,4.0,31.0,801.0,668.28,494.84
2018,8,7,14,45,763.5,176.5,4.0,30.8,764.0,616.37,457.33
2018,8,7,15,0,751.0,173.0,4.0,30.6,727.0,564.13,418.57
2018,8,7,15,15,735.0,168.0,4.0,30.6,684.5,508.77,376.19
2018,8,7,15,30,719.0,163.0,4.0,30.6,642.0,453.97,333.1
2018,8,7,15,45,698.5,157.0,4.0,29.9,595.0,397.43,288.51
2018,8,7,16,0,678.0,151.0,4.0,29.2,548.0,342.48,243.96
2018,8,7,16,15,651.5,144.0,3.9,28.65,498.0,286.96,198.27
2018,8,7,16,30,625.0,137.0,3.8,28.1,448.0,234.23,155.06
2018,8,7,16,45,591.0,128.5,3.75,27.6,396.5,182.21,114.56
2018,8,7,17,0,557.0,120.0,3.7,27.1,345.0,133.66,81.25
2018,8,7,17,15,513.5,109.0,3.4,26.2,293.5,87.33,58.4
2018,8,7,17,30,470.0,98.0,3.1,25.3,242.0,70.16,54.52
2018,8,7,17,45,413.0,84.5,2.8,24.4,193.0,61.92,47.67
2018,8,7,18,0,356.0,71.0,2.5,23.5,144.0,53.26,40.18
2018,8,7,18,15,281.0,54.0,2.2,22.55,101.5,41.32,29.61
2018,8,7,18,30,206.0,37.0,1.9,21.6,59.0,28.82,18.17
2018,8,7,18,45,122.5,22.0,1.65,20.65,33.0,17.43,1.18
2018,8,7,19,0,39.0,7.0,1.4,19.7,7.0,6.67,0.0
2018,8,7,19,15,19.5,3.5,1.4,19.25,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,8,5,15,43.5,6.5,0.7,15.05,8.0,0.0,0.0
2018,8,8,5,30,87.0,13.0,0.7,15.6,16.0,31.06,0.0
2018,8,8,5,45,196.5,28.0,0.7,16.1,49.0,96.71,59.49
2018,8,8,6,0,306.0,43.0,0.7,16.6,82.0,162.54,120.22
2018,8,8,6,15,385.0,55.5,0.7,17.35,128.0,226.04,174.88
2018,8,8,6,30,464.0,68.0,0.7,18.1,174.0,297.6,234.81
2018,8,8,6,45,520.0,77.5,0.75,18.8,225.0,362.6,288.06
2018,8,8,7,0,576.0,87.0,0.8,19.5,276.0,432.55,343.07
2018,8,8,7,15,617.0,95.0,0.95,20.6,329.0,496.36,391.35
2018,8,8,7,30,658.0,103.0,1.1,21.7,382.0,562.75,439.74
2018,8,8,7,45,688.0,109.0,1.3,22.8,434.0,621.39,481.19
2018,8,8,8,0,718.0,115.0,1.5,23.9,486.0,680.75,521.84
2018,8,8,8,15,740.5,119.5,1.65,24.95,535.5,732.91,554.86
2018,8,8,8,30,763.0,124.0,1.8,26.0,585.0,784.46,586.81
2018,8,8,8,45,780.5,128.5,2.0,27.0,631.5,826.98,612.61
2018,8,8,9,0,798.0,133.0,2.2,28.0,678.0,871.71,639.55
2018,8,8,9,15,803.5,140.0,2.25,28.7,717.0,906.28,658.9
2018,8,8,9,30,809.0,147.0,2.3,29.4,756.0,938.08,676.33
2018,8,8,9,45,808.5,155.5,2.4,30.15,788.5,962.77,689.44
2018,8,8,10,0,808.0,164.0,2.5,30.9,821.0,984.13,700.45
2018,8,8,10,15,818.5,165.5,2.5,31.3,851.0,1005.65,711.64
2018,8,8,10,30,829.0,167.0,2.5,31.7,881.0,1024.03,720.86
2018,8,8,10,45,837.0,167.5,2.55,32.15,904.0,1035.57,726.26
2018,8,8,11,0,845.0,168.0,2.6,32.6,927.0,1043.68,729.69
2018,8,8,11,15,850.5,168.0,2.6,32.8,942.5,1045.25,729.47
2018,8,8,11,30,856.0,168.0,2.6,33.0,958.0,1043.29,727.27
2018,8,8,11,45,860.0,166.5,2.6,33.2,965.5,1034.75,721.17
2018,8,8,12,0,864.0,165.0,2.6,33.4,973.0,1022.71,713.1
2018,8,8,12,15,867.5,162.5,2.55,33.5,973.0,1005.74,701.92
2018,8,8,12,30,871.0,160.0,2.5,33.6,973.0,985.4,688.79
2018,8,8,12,45,873.5,156.5,2.5,33.7,965.0,953.16,668.77
2018,8,8,13,0,876.0,153.0,2.5,33.8,957.0,925.43,651.64
2018,8,8,13,15,873.5,150.5,2.5,33.8,940.5,891.33,630.64
2018,8,8,13,30,871.0,148.0,2.5,33.8,924.0,854.6,607.88
2018,8,8,13,45,868.0,144.5,2.5,33.75,900.5,814.1,582.63
2018,8,8,14,0,865.0,141.0,2.5,33.7,877.0,771.31,555.66
2018,8,8,14,15,858.5,138.5,2.55,33.5,846.5,725.95,525.93
2018,8,8,14,30,852.0,136.0,2.6,33.3,816.0,677.07,492.6
2018,8,8,14,45,843.5,132.5,2.6,33.1,779.5,624.71,455.67
2018,8,8,15,0,835.0,129.0,2.6,32.9,743.0,571.43,416.96
2018,8,8,15,15,820.5,125.5,2.6,32.9,700.0,514.51,374.12
2018,8,8,15,30,806.0,122.0,2.6,32.9,657.0,457.8,330.12
2018,8,8,15,45,790.0,117.0,2.7,32.2,610.0,399.66,284.79
2018,8,8,16,0,774.0,112.0,2.8,31.5,563.0,342.42,238.62
2018,8,8,16,15,753.0,106.5,2.85,30.9,513.0,280.58,188.04
2018,8,8,16,30,732.0,101.0,2.9,30.3,463.0,224.36,141.78
2018,8,8,16,45,702.0,95.0,2.95,29.7,410.5,168.68,98.36
2018,8,8,17,0,672.0,89.0,3.0,29.1,358.0,116.5,63.06
2018,8,8,17,15,629.0,82.5,2.9,28.0,305.5,67.38,41.28
2018,8,8,17,30,586.0,76.0,2.8,26.9,253.0,53.46,40.02
2018,8,8,17,45,525.5,67.0,2.7,25.8,202.5,48.86,36.26
2018,8,8,18,0,465.0,58.0,2.6,24.7,152.0,44.0,32.07
2018,8,8,18,15,375.5,46.5,2.5,23.7,108.0,36.47,25.32
2018,8,8,18,30,286.0,35.0,2.4,22.7,64.0,28.51,17.68
2018,8,8,18,45,171.0,21.5,2.3,21.7,36.0,17.1,0.0
2018,8,8,19,0,56.0,8.0,2.2,20.7,8.0,7.63,0.0
2018,8,8,19,15,28.0,4.0,2.05,20.2,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,19.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.35,16.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,8,9,5,15,51.0,6.5,0.4,16.85,8.0,0.0,0.0
2018,8,9,5,30,102.0,13.0,0.5,17.4,16.0,34.22,0.0
2018,8,9,5,45,224.0,26.5,0.6,17.95,50.0,102.42,60.83
2018,8,9,6,0,346.0,40.0,0.7,18.5,84.0,173.28,126.73
2018,8,9,6,15,430.0,50.5,0.75,19.25,130.5,238.28,182.62
2018,8,9,6,30,514.0,61.0,0.8,20.0,177.0,312.31,244.46
2018,8,9,6,45,572.5,68.0,0.85,20.8,229.0,378.28,298.25
2018,8,9,7,0,631.0,75.0,0.9,21.6,281.0,449.4,353.8
2018,8,9,7,15,672.5,80.5,0.95,22.75,334.5,513.27,401.12
2018,8,9,7,30,714.0,86.0,1.0,23.9,388.0,579.68,448.24
2018,8,9,7,45,745.5,90.5,1.1,25.05,441.5,637.51,487.82
2018,8,9,8,0,777.0,95.0,1.2,26.2,495.0,698.72,526.98
2018,8,9,8,15,800.5,97.5,1.3,27.25,545.5,751.73,559.39
2018,8,9,8,30,824.0,100.0,1.4,28.3,596.0,804.03,590.63
2018,8,9,8,45,842.0,102.5,1.5,29.3,643.0,850.61,617.57
2018,8,9,9,0,860.0,105.0,1.6,30.3,690.0,895.47,642.95
2018,8,9,9,15,862.0,112.0,1.65,31.0,729.0,921.33,656.12
2018,8,9,9,30,864.0,119.0,1.7,31.7,768.0,951.08,671.84
2018,8,9,9,45,861.0,128.5,1.8,32.35,801.0,983.91,690.07
2018,8,9,10,0,858.0,138.0,1.9,33.0,834.0,1005.16,701.03
2018,8,9,10,15,867.5,139.5,2.0,33.45,864.5,1026.42,712.69
2018,8,9,10,30,877.0,141.0,2.1,33.9,895.0,1035.08,716.73
2018,8,9,10,45,884.0,141.5,2.15,34.35,918.0,1045.99,721.75
2018,8,9,11,0,891.0,142.0,2.2,34.8,941.0,1053.39,724.72
2018,8,9,11,15,895.5,142.5,2.3,35.0,956.5,1054.7,725.47
2018,8,9,11,30,900.0,143.0,2.4,35.2,972.0,1052.41,724.18
2018,8,9,11,45,903.0,142.0,2.5,35.45,979.0,1043.53,718.86
2018,8,9,12,0,906.0,141.0,2.6,35.7,986.0,1031.12,711.49
2018,8,9,12,15,899.5,144.5,2.7,35.75,983.0,1010.49,699.73
2018,8,9,12,30,893.0,148.0,2.8,35.8,980.0,986.72,686.04
2018,8,9,12,45,882.0,153.5,2.85,35.8,968.5,957.76,668.81
2018,8,9,13,0,871.0,159.0,2.9,35.8,957.0,932.25,653.7
2018,8,9,13,15,867.0,157.5,3.0,35.7,940.0,896.93,632.86
2018,8,9,13,30,863.0,156.0,3.1,35.6,923.0,859.09,610.2
2018,8,9,13,45,857.0,153.5,3.15,35.45,898.0,816.39,583.93
2018,8,9,14,0,851.0,151.0,3.2,35.3,873.0,771.69,555.98
2018,8,9,14,15,843.0,148.0,3.2,35.05,841.5,723.35,523.58
2018,8,9,14,30,835.0,145.0,3.2,34.8,810.0,673.61,489.4
2018,8,9,14,45,825.0,141.5,3.25,34.5,773.0,621.05,452.57
2018,8,9,15,0,815.0,138.0,3.3,34.2,736.0,567.76,414.03
2018,8,9,15,15,800.0,134.5,3.3,34.2,693.0,511.55,371.57
2018,8,9,15,30,785.0,131.0,3.3,34.2,650.0,455.63,328.1
2018,8,9,15,45,766.5,126.0,3.35,33.4,602.5,394.13,280.45
2018,8,9,16,0,748.0,121.0,3.4,32.6,555.0,336.91,234.46
2018,8,9,16,15,723.5,116.0,3.35,31.95,504.5,279.61,187.54
2018,8,9,16,30,699.0,111.0,3.3,31.3,454.0,224.74,142.76
2018,8,9,16,45,667.0,104.5,3.25,30.65,402.0,170.27,100.73
2018,8,9,17,0,635.0,98.0,3.2,30.0,350.0,119.6,66.91
2018,8,9,17,15,585.5,90.5,3.0,29.0,296.5,71.82,46.08
2018,8,9,17,30,536.0,83.0,2.8,28.0,243.0,59.48,44.91
2018,8,9,17,45,478.0,72.0,2.55,27.0,194.0,53.4,39.91
2018,8,9,18,0,420.0,61.0,2.3,26.0,145.0,46.93,34.34
2018,8,9,18,15,325.0,48.0,2.1,25.0,101.5,36.77,25.38
2018,8,9,18,30,230.0,35.0,1.9,24.0,58.0,27.37,16.49
2018,8,9,18,45,128.5,20.5,1.7,23.05,32.0,16.3,0.0
2018,8,9,19,0,27.0,6.0,1.5,22.1,6.0,5.72,0.0
2018,8,9,19,15,13.5,3.0,1.4,21.65,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,20.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,8,10,5,15,42.5,6.5,0.85,18.55,7.5,0.0,0.0
2018,8,10,5,30,85.0,13.0,1.0,19.2,15.0,30.54,0.0
2018,8,10,5,45,196.5,27.0,1.15,19.8,47.0,94.63,53.97
2018,8,10,6,0,308.0,41.0,1.3,20.4,79.0,161.56,117.44
2018,8,10,6,15,389.0,52.5,1.4,21.25,124.0,224.37,171.41
2018,8,10,6,30,470.0,64.0,1.5,22.1,169.0,295.93,231.36
2018,8,10,6,45,526.5,72.5,1.6,22.9,219.5,360.33,284.3
2018,8,10,7,0,583.0,81.0,1.7,23.7,270.0,429.74,339.16
2018,8,10,7,15,624.0,87.5,1.55,24.85,322.0,492.16,385.24
2018,8,10,7,30,665.0,94.0,1.4,26.0,374.0,557.15,430.79
2018,8,10,7,45,695.5,99.0,1.25,27.2,425.5,615.25,468.9
2018,8,10,8,0,726.0,104.0,1.1,28.4,477.0,674.14,504.96
2018,8,10,8,15,749.0,108.5,1.15,29.2,526.5,726.98,537.29
2018,8,10,8,30,772.0,113.0,1.2,30.0,576.0,776.14,566.43
2018,8,10,8,45,790.0,116.0,1.25,30.8,622.0,821.54,592.55
2018,8,10,9,0,808.0,119.0,1.3,31.6,668.0,865.35,617.2
2018,8,10,9,15,819.0,123.0,1.4,32.15,708.5,902.0,638.24
2018,8,10,9,30,830.0,127.0,1.5,32.7,749.0,936.15,657.61
2018,8,10,9,45,837.0,131.5,1.65,33.25,784.0,964.3,673.81
2018,8,10,10,0,844.0,136.0,1.8,33.8,819.0,989.38,688.13
2018,8,10,10,15,851.0,138.5,1.95,34.1,848.0,1009.05,699.85
2018,8,10,10,30,858.0,141.0,2.1,34.4,877.0,1016.12,703.96
2018,8,10,10,45,862.5,143.0,2.25,34.7,899.0,1025.92,709.91
2018,8,10,11,0,867.0,145.0,2.4,35.0,921.0,1032.26,713.76
2018,8,10,11,15,869.0,146.5,2.5,35.15,935.0,1032.05,713.65
2018,8,10,11,30,871.0,148.0,2.6,35.3,949.0,1028.34,711.54
2018,8,10,11,45,870.5,150.0,2.75,35.45,955.5,1019.16,706.63
2018,8,10,12,0,870.0,152.0,2.9,35.6,962.0,1006.59,699.68
2018,8,10,12,15,868.0,153.0,3.05,35.55,960.5,988.31,689.75
2018,8,10,12,30,866.0,154.0,3.2,35.5,959.0,966.89,677.81
2018,8,10,12,45,861.5,155.0,3.35,35.45,949.5,940.17,662.42
2018,8,10,13,0,857.0,156.0,3.5,35.4,940.0,916.57,648.9
2018,8,10,13,15,850.5,156.5,3.55,35.2,922.5,881.48,627.66
