Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,8,15,893.5,62.5,2.15,19.25,500.0,773.23,602.61
2018,9,9,8,30,915.0,65.0,2.1,20.1,552.0,826.48,635.12
2018,9,9,8,45,931.0,66.5,2.0,20.95,599.5,872.32,661.12
2018,9,9,9,0,947.0,68.0,1.9,21.8,647.0,915.94,684.89
2018,9,9,9,15,958.0,70.0,1.9,22.7,689.5,953.13,704.81
2018,9,9,9,30,969.0,72.0,1.9,23.6,732.0,987.25,722.47
2018,9,9,9,45,977.5,73.0,1.9,24.45,768.0,1014.53,735.69
2018,9,9,10,0,986.0,74.0,1.9,25.3,804.0,1038.25,746.62
2018,9,9,10,15,992.5,74.5,2.0,25.95,833.0,1055.71,755.57
2018,9,9,10,30,999.0,75.0,2.1,26.6,862.0,1069.26,762.2
2018,9,9,10,45,1003.5,75.5,2.2,27.25,883.5,1076.83,765.23
2018,9,9,11,0,1008.0,76.0,2.3,27.9,905.0,1080.29,765.86
2018,9,9,11,15,1011.0,75.5,2.4,28.3,918.0,1077.01,763.22
2018,9,9,11,30,1014.0,75.0,2.5,28.7,931.0,1069.58,758.16
2018,9,9,11,45,1015.0,75.0,2.65,29.1,936.0,1056.65,750.3
2018,9,9,12,0,1016.0,75.0,2.8,29.5,941.0,1039.66,739.93
2018,9,9,12,15,1012.5,77.0,2.9,29.65,937.0,1016.68,726.06
2018,9,9,12,30,1009.0,79.0,3.0,29.8,933.0,989.96,709.8
2018,9,9,12,45,1003.5,80.0,3.15,29.95,920.0,956.86,689.74
2018,9,9,13,0,998.0,81.0,3.3,30.1,907.0,920.48,667.34
2018,9,9,13,15,993.5,81.0,3.4,30.1,887.0,880.78,642.59
2018,9,9,13,30,989.0,81.0,3.5,30.1,867.0,838.13,615.58
2018,9,9,13,45,982.5,79.5,3.6,30.05,838.5,789.79,584.49
2018,9,9,14,0,976.0,78.0,3.7,30.0,810.0,739.12,551.34
2018,9,9,14,15,967.5,77.0,3.75,29.75,775.5,685.59,513.38
2018,9,9,14,30,959.0,76.0,3.8,29.5,741.0,630.39,472.84
2018,9,9,14,45,947.5,74.5,3.85,29.3,699.5,571.71,428.33
2018,9,9,15,0,936.0,73.0,3.9,29.1,658.0,512.22,381.66
2018,9,9,15,15,921.0,71.0,3.9,29.1,611.5,450.26,331.21
2018,9,9,15,30,906.0,69.0,3.9,29.1,565.0,388.44,279.34
2018,9,9,15,45,885.0,67.0,3.9,28.3,514.0,325.25,226.09
2018,9,9,16,0,864.0,65.0,3.9,27.5,463.0,263.44,173.18
2018,9,9,16,15,834.0,61.5,3.85,26.85,408.5,200.4,120.57
2018,9,9,16,30,804.0,58.0,3.8,26.2,354.0,136.17,71.16
2018,9,9,16,45,759.5,54.5,3.7,25.5,299.0,78.71,37.31
2018,9,9,17,0,715.0,51.0,3.6,24.8,244.0,38.67,27.69
2018,9,9,17,15,644.5,46.0,3.4,23.6,190.5,36.21,25.62
2018,9,9,17,30,574.0,41.0,3.2,22.4,137.0,33.8,23.36
2018,9,9,17,45,439.5,32.5,2.95,21.25,90.5,25.47,15.71
2018,9,9,18,0,305.0,24.0,2.7,20.1,44.0,19.88,6.11
2018,9,9,18,15,152.5,12.0,2.65,19.4,22.0,11.44,0.0
2018,9,9,18,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,18.05,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,10,5,45,128.5,9.5,1.75,12.25,15.5,9.05,0.0
2018,9,10,6,0,257.0,19.0,1.9,12.7,31.0,112.3,0.0
2018,9,10,6,15,410.5,27.0,2.0,13.4,74.5,200.77,146.97
2018,9,10,6,30,564.0,35.0,2.1,14.1,118.0,300.34,237.28
2018,9,10,6,45,637.5,40.0,2.25,14.8,170.0,373.77,302.8
2018,9,10,7,0,711.0,45.0,2.4,15.5,222.0,453.69,370.91
2018,9,10,7,15,756.5,49.0,2.35,16.4,277.0,521.88,426.03
2018,9,10,7,30,802.0,53.0,2.3,17.3,332.0,587.87,476.8
2018,9,10,7,45,821.0,58.0,2.25,18.15,383.0,643.64,516.1
2018,9,10,8,0,840.0,63.0,2.2,19.0,434.0,698.79,552.6
2018,9,10,8,15,872.5,63.0,2.2,19.95,488.0,757.17,590.24
2018,9,10,8,30,905.0,63.0,2.2,20.9,542.0,815.36,626.55
2018,9,10,8,45,921.0,65.5,2.15,21.9,590.0,862.04,653.35
2018,9,10,9,0,937.0,68.0,2.1,22.9,638.0,906.5,678.02
2018,9,10,9,15,946.0,70.5,2.2,23.65,679.5,942.14,698.5
2018,9,10,9,30,955.0,73.0,2.3,24.4,721.0,974.64,716.82
2018,9,10,9,45,959.5,77.0,2.35,25.2,756.5,1001.31,730.59
2018,9,10,10,0,964.0,81.0,2.4,26.0,792.0,1024.27,741.98
2018,9,10,10,15,971.5,81.5,2.5,26.55,821.0,1042.27,751.52
2018,9,10,10,30,979.0,82.0,2.6,27.1,850.0,1056.47,758.76
2018,9,10,10,45,984.5,82.0,2.7,27.65,871.5,1064.21,762.04
2018,9,10,11,0,990.0,82.0,2.8,28.2,893.0,1067.92,762.96
2018,9,10,11,15,993.0,82.5,2.95,28.6,906.5,1065.67,761.19
2018,9,10,11,30,996.0,83.0,3.1,29.0,920.0,1059.32,756.97
2018,9,10,11,45,997.0,82.5,3.2,29.35,924.5,1045.88,748.07
2018,9,10,12,0,998.0,82.0,3.3,29.7,929.0,1028.47,736.77
2018,9,10,12,15,994.5,82.5,3.4,29.9,924.0,1004.08,721.51
2018,9,10,12,30,991.0,83.0,3.5,30.1,919.0,976.05,703.91
2018,9,10,12,45,986.0,84.5,3.6,30.3,906.5,944.28,683.83
2018,9,10,13,0,981.0,86.0,3.7,30.5,894.0,909.24,661.5
2018,9,10,13,15,977.0,85.0,3.75,30.5,874.0,869.38,636.08
2018,9,10,13,30,973.0,84.0,3.8,30.5,854.0,826.6,608.5
2018,9,10,13,45,966.5,83.0,3.85,30.55,826.0,779.32,577.44
2018,9,10,14,0,960.0,82.0,3.9,30.6,798.0,729.75,544.3
2018,9,10,14,15,950.5,80.5,3.95,30.4,762.5,675.75,505.65
2018,9,10,14,30,941.0,79.0,4.0,30.2,727.0,620.23,464.72
2018,9,10,14,45,929.0,77.5,4.0,30.0,686.0,562.16,420.48
2018,9,10,15,0,917.0,76.0,4.0,29.8,645.0,503.35,374.22
2018,9,10,15,15,901.5,73.5,4.0,29.8,598.5,441.73,324.09
2018,9,10,15,30,886.0,71.0,4.0,29.8,552.0,380.34,272.67
2018,9,10,15,45,863.0,69.0,4.05,28.95,501.0,317.71,220.11
2018,9,10,16,0,840.0,67.0,4.1,28.1,450.0,256.72,168.19
2018,9,10,16,15,807.5,64.0,4.0,27.4,396.0,191.17,114.01
2018,9,10,16,30,775.0,61.0,3.9,26.7,342.0,132.85,69.83
2018,9,10,16,45,727.5,57.0,3.8,25.95,287.5,76.74,37.56
2018,9,10,17,0,680.0,53.0,3.7,25.2,233.0,40.55,29.25
2018,9,10,17,15,606.5,47.0,3.45,24.0,180.5,37.29,26.47
2018,9,10,17,30,533.0,41.0,3.2,22.8,128.0,31.08,20.94
2018,9,10,17,45,399.0,32.0,2.95,21.65,83.5,25.21,15.34
2018,9,10,18,0,265.0,23.0,2.7,20.5,39.0,19.14,3.56
2018,9,10,18,15,132.5,11.5,2.7,19.8,19.5,10.96,0.0
2018,9,10,18,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,5,45,112.0,10.0,2.55,12.55,14.5,9.53,0.0
2018,9,11,6,0,224.0,20.0,2.7,12.8,29.0,89.94,0.0
2018,9,11,6,15,378.0,28.0,2.75,13.4,71.0,194.44,141.55
2018,9,11,6,30,532.0,36.0,2.8,14.0,113.0,287.35,227.51
2018,9,11,6,45,611.5,42.0,2.9,14.6,165.5,363.25,295.41
2018,9,11,7,0,691.0,48.0,3.0,15.2,218.0,446.3,366.56
2018,9,11,7,15,738.5,51.5,2.95,15.95,272.0,514.11,422.26
2018,9,11,7,30,786.0,55.0,2.9,16.7,326.0,584.77,477.51
2018,9,11,7,45,818.0,58.0,2.9,17.45,380.0,641.23,518.67
2018,9,11,8,0,850.0,61.0,2.9,18.2,434.0,703.17,561.34
2018,9,11,8,15,872.0,63.0,2.9,19.05,485.0,756.3,595.99
2018,9,11,8,30,894.0,65.0,2.9,19.9,536.0,808.38,628.99
2018,9,11,8,45,910.0,67.0,2.9,20.7,583.0,853.97,656.75
2018,9,11,9,0,926.0,69.0,2.9,21.5,630.0,897.39,682.49
2018,9,11,9,15,937.5,71.0,3.0,22.25,672.0,934.29,704.23
2018,9,11,9,30,949.0,73.0,3.1,23.0,714.0,968.21,723.82
2018,9,11,9,45,957.0,74.5,3.15,23.7,749.5,995.04,738.31
2018,9,11,10,0,965.0,76.0,3.2,24.4,785.0,1018.34,750.48
2018,9,11,10,15,971.0,77.0,3.3,24.9,813.5,1035.44,759.63
2018,9,11,10,30,977.0,78.0,3.4,25.4,842.0,1048.69,766.41
2018,9,11,10,45,980.5,79.0,3.5,25.95,862.5,1055.53,769.02
2018,9,11,11,0,984.0,80.0,3.6,26.5,883.0,1058.34,769.19
2018,9,11,11,15,986.0,81.0,3.7,26.75,896.0,1055.62,766.86
2018,9,11,11,30,988.0,82.0,3.8,27.0,909.0,1048.83,762.07
2018,9,11,11,45,988.5,82.0,3.85,27.3,913.5,1035.47,752.66
2018,9,11,12,0,989.0,82.0,3.9,27.6,918.0,1018.17,740.85
2018,9,11,12,15,988.5,81.5,4.0,27.75,914.0,995.56,726.42
2018,9,11,12,30,988.0,81.0,4.1,27.9,910.0,969.21,709.56
2018,9,11,12,45,986.0,79.5,4.2,28.05,897.5,936.92,688.72
2018,9,11,13,0,984.0,78.0,4.3,28.2,885.0,901.24,665.54
2018,9,11,13,15,980.5,77.5,4.4,28.15,865.5,862.17,640.41
2018,9,11,13,30,977.0,77.0,4.5,28.1,846.0,820.14,613.01
2018,9,11,13,45,971.0,76.0,4.55,28.0,818.5,773.04,581.74
2018,9,11,14,0,965.0,75.0,4.6,27.9,791.0,723.6,548.5
2018,9,11,14,15,957.0,73.5,4.6,27.6,756.5,670.31,509.57
2018,9,11,14,30,949.0,72.0,4.6,27.3,722.0,615.34,468.23
2018,9,11,14,45,938.5,70.0,4.65,27.05,681.0,557.18,423.23
2018,9,11,15,0,928.0,68.0,4.7,26.8,640.0,498.14,375.98
2018,9,11,15,15,912.5,66.0,4.7,26.8,593.5,436.44,324.7
2018,9,11,15,30,897.0,64.0,4.7,26.8,547.0,374.96,272.12
2018,9,11,15,45,877.0,61.5,4.6,25.85,496.5,312.23,218.33
2018,9,11,16,0,857.0,59.0,4.5,24.9,446.0,250.81,165.01
2018,9,11,16,15,829.0,56.0,4.45,24.15,393.0,189.19,113.01
2018,9,11,16,30,801.0,53.0,4.4,23.4,340.0,130.35,68.01
2018,9,11,16,45,758.5,49.5,4.3,22.65,286.0,69.17,32.17
2018,9,11,17,0,716.0,46.0,4.2,21.9,232.0,34.76,24.65
2018,9,11,17,15,647.0,41.0,4.0,20.9,179.5,32.09,22.31
2018,9,11,17,30,578.0,36.0,3.8,19.9,127.0,29.43,19.77
2018,9,11,17,45,443.0,28.5,3.55,18.9,82.5,24.28,14.63
2018,9,11,18,0,308.0,21.0,3.3,17.9,38.0,17.42,0.0
2018,9,11,18,15,154.0,10.5,3.25,17.25,19.0,10.01,0.0
2018,9,11,18,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,12,5,45,112.0,9.0,2.3,11.5,13.5,0.0,0.0
2018,9,12,6,0,224.0,18.0,2.4,11.7,27.0,87.97,0.0
2018,9,12,6,15,377.5,26.5,2.45,12.3,68.5,192.67,139.34
2018,9,12,6,30,531.0,35.0,2.5,12.9,110.0,285.74,226.63
2018,9,12,6,45,609.5,40.0,2.55,13.45,161.5,359.83,293.35
2018,9,12,7,0,688.0,45.0,2.6,14.0,213.0,440.87,363.11
2018,9,12,7,15,735.0,49.0,2.65,14.7,267.0,508.69,419.28
2018,9,12,7,30,782.0,53.0,2.7,15.4,321.0,579.38,475.12
2018,9,12,7,45,813.5,56.0,2.75,16.1,374.5,635.21,516.26
2018,9,12,8,0,845.0,59.0,2.8,16.8,428.0,696.55,559.07
2018,9,12,8,15,866.5,61.5,2.85,17.45,478.5,749.67,594.67
2018,9,12,8,30,888.0,64.0,2.9,18.1,529.0,801.7,628.7
2018,9,12,8,45,902.5,66.0,2.9,18.7,575.0,845.76,656.18
2018,9,12,9,0,917.0,68.0,2.9,19.3,621.0,887.57,681.65
2018,9,12,9,15,909.0,77.0,2.95,19.7,656.5,915.03,697.79
2018,9,12,9,30,901.0,86.0,3.0,20.1,692.0,938.4,711.21
2018,9,12,9,45,907.0,89.0,3.05,20.45,726.0,963.93,726.28
2018,9,12,10,0,913.0,92.0,3.1,20.8,760.0,986.02,739.02
2018,9,12,10,15,937.0,85.5,3.15,21.0,793.5,1011.11,754.26
2018,9,12,10,30,961.0,79.0,3.2,21.2,827.0,1032.92,767.32
2018,9,12,10,45,965.5,79.5,3.3,21.45,848.0,1040.01,771.05
2018,9,12,11,0,970.0,80.0,3.4,21.7,869.0,1043.15,772.43
2018,9,12,11,15,973.0,80.0,3.45,21.85,881.5,1040.25,769.91
2018,9,12,11,30,976.0,80.0,3.5,22.0,894.0,1033.35,764.94
2018,9,12,11,45,977.5,80.0,3.55,22.15,899.0,1021.02,756.54
2018,9,12,12,0,979.0,80.0,3.6,22.3,904.0,1004.77,745.68
2018,9,12,12,15,977.0,80.5,3.7,22.4,900.0,981.98,731.05
2018,9,12,12,30,975.0,81.0,3.8,22.5,896.0,955.56,714.0
2018,9,12,12,45,971.0,82.0,3.9,22.55,884.0,924.43,693.85
2018,9,12,13,0,967.0,83.0,4.0,22.6,872.0,890.04,671.36
2018,9,12,13,15,963.5,81.5,4.1,22.55,852.0,850.42,645.33
2018,9,12,13,30,960.0,80.0,4.2,22.5,832.0,807.9,617.02
2018,9,12,13,45,955.0,78.5,4.3,22.4,805.0,761.62,585.81
2018,9,12,14,0,950.0,77.0,4.4,22.3,778.0,712.96,552.18
2018,9,12,14,15,941.5,76.0,4.5,22.0,743.5,660.48,513.34
2018,9,12,14,30,933.0,75.0,4.6,21.7,709.0,606.41,471.98
2018,9,12,14,45,921.5,73.5,4.65,21.45,668.5,548.97,426.39
2018,9,12,15,0,910.0,72.0,4.7,21.2,628.0,490.77,378.64
2018,9,12,15,15,894.0,70.0,4.7,21.2,582.0,429.81,326.75
2018,9,12,15,30,878.0,68.0,4.7,21.2,536.0,369.16,273.68
2018,9,12,15,45,856.5,65.5,4.7,20.35,486.0,307.06,219.28
2018,9,12,16,0,835.0,63.0,4.7,19.5,436.0,246.47,165.63
2018,9,12,16,15,804.0,60.0,4.6,18.95,383.0,181.64,110.19
2018,9,12,16,30,773.0,57.0,4.5,18.4,330.0,123.88,65.55
2018,9,12,16,45,726.5,53.0,4.45,17.85,276.0,68.21,34.08
2018,9,12,17,0,680.0,49.0,4.4,17.3,222.0,37.45,27.54
2018,9,12,17,15,604.5,43.5,4.15,16.7,170.5,34.5,24.84
2018,9,12,17,30,529.0,38.0,3.9,16.1,119.0,31.57,21.93
2018,9,12,17,45,388.5,29.5,3.65,15.45,76.5,23.36,13.92
2018,9,12,18,0,248.0,21.0,3.4,14.8,34.0,17.68,0.0
2018,9,12,18,15,124.0,10.5,3.2,14.35,17.0,10.01,0.0
2018,9,12,18,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,13,5,45,21.0,6.5,1.85,11.55,7.5,0.0,0.0
2018,9,13,6,0,42.0,13.0,2.0,11.8,15.0,25.65,0.0
2018,9,13,6,15,247.5,25.5,2.1,12.35,58.0,143.11,101.84
2018,9,13,6,30,453.0,38.0,2.2,12.9,101.0,259.59,205.73
2018,9,13,6,45,424.5,53.5,2.3,13.4,132.5,288.94,235.8
2018,9,13,7,0,396.0,69.0,2.4,13.9,164.0,311.09,257.44
2018,9,13,7,15,536.0,69.0,2.4,14.55,231.5,418.24,346.49
2018,9,13,7,30,676.0,69.0,2.4,15.2,299.0,533.76,438.54
2018,9,13,7,45,747.0,65.5,2.4,15.85,358.0,606.46,493.78
2018,9,13,8,0,818.0,62.0,2.4,16.5,417.0,680.19,545.83
2018,9,13,8,15,841.5,64.5,2.4,17.15,467.5,733.64,581.31
2018,9,13,8,30,865.0,67.0,2.4,17.8,518.0,786.24,615.38
2018,9,13,8,45,882.0,68.5,2.4,18.45,564.0,830.9,643.05
2018,9,13,9,0,899.0,70.0,2.4,19.1,610.0,873.54,668.85
2018,9,13,9,15,910.0,72.0,2.35,19.65,650.5,909.09,689.19
2018,9,13,9,30,921.0,74.0,2.3,20.2,691.0,941.72,707.32
2018,9,13,9,45,928.5,76.0,2.3,20.7,725.5,967.94,721.63
2018,9,13,10,0,936.0,78.0,2.3,21.2,760.0,990.7,733.67
2018,9,13,10,15,942.5,79.0,2.3,21.6,788.0,1007.74,742.29
2018,9,13,10,30,949.0,80.0,2.3,22.0,816.0,1021.05,748.62
2018,9,13,10,45,954.0,80.5,2.3,22.4,836.5,1028.49,751.29
2018,9,13,11,0,959.0,81.0,2.3,22.8,857.0,1032.01,751.63
2018,9,13,11,15,961.5,81.5,2.4,23.05,870.0,1029.12,749.61
2018,9,13,11,30,964.0,82.0,2.5,23.3,883.0,1022.28,745.2
2018,9,13,11,45,965.0,82.0,2.55,23.55,887.5,1009.51,736.58
2018,9,13,12,0,966.0,82.0,2.6,23.8,892.0,992.88,725.61
2018,9,13,12,15,964.5,82.5,2.75,23.9,888.0,970.7,712.42
2018,9,13,12,30,963.0,83.0,2.9,24.0,884.0,944.92,696.78
2018,9,13,12,45,960.0,82.5,3.0,24.1,871.5,913.31,676.76
2018,9,13,13,0,957.0,82.0,3.1,24.2,859.0,878.46,654.43
2018,9,13,13,15,953.0,81.0,3.25,24.1,839.0,839.23,629.69
2018,9,13,13,30,949.0,80.0,3.4,24.0,819.0,797.17,602.64
2018,9,13,13,45,942.5,79.5,3.5,23.9,792.0,751.21,572.19
2018,9,13,14,0,936.0,79.0,3.6,23.8,765.0,703.03,539.14
2018,9,13,14,15,927.0,77.5,3.65,23.55,730.5,650.34,500.27
2018,9,13,14,30,918.0,76.0,3.7,23.3,696.0,596.15,459.07
2018,9,13,14,45,906.0,74.0,3.8,23.05,655.5,538.71,414.16
2018,9,13,15,0,894.0,72.0,3.9,22.8,615.0,480.62,367.14
2018,9,13,15,15,878.0,70.0,3.9,22.8,569.5,420.54,316.53
2018,9,13,15,30,862.0,68.0,3.9,22.8,524.0,360.81,264.77
2018,9,13,15,45,839.5,65.5,4.0,21.95,474.0,299.39,211.59
2018,9,13,16,0,817.0,63.0,4.1,21.1,424.0,239.62,159.27
2018,9,13,16,15,785.5,59.5,4.05,20.5,371.5,175.48,105.11
2018,9,13,16,30,754.0,56.0,4.0,19.9,319.0,118.45,61.8
2018,9,13,16,45,707.5,52.0,4.0,19.3,266.0,64.11,32.13
2018,9,13,17,0,661.0,48.0,4.0,18.7,213.0,36.74,26.74
2018,9,13,17,15,585.0,42.5,3.9,17.95,162.5,33.76,24.03
2018,9,13,17,30,509.0,37.0,3.8,17.2,112.0,28.19,18.84
2018,9,13,17,45,362.0,28.0,3.7,16.45,70.5,22.17,12.64
2018,9,13,18,0,215.0,19.0,3.6,15.7,29.0,15.9,0.0
2018,9,13,18,15,107.5,9.5,3.45,15.25,14.5,9.05,0.0
2018,9,13,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,14,5,45,29.5,7.0,1.1,10.5,8.0,0.0,0.0
2018,9,14,6,0,59.0,14.0,1.2,10.8,16.0,31.96,0.0
2018,9,14,6,15,115.0,30.5,1.25,11.35,43.0,90.47,62.46
2018,9,14,6,30,171.0,47.0,1.3,11.9,70.0,139.22,109.7
2018,9,14,6,45,248.0,62.0,1.35,12.5,112.0,211.25,172.42
2018,9,14,7,0,325.0,77.0,1.4,13.1,154.0,282.99,233.81
2018,9,14,7,15,459.5,78.0,1.4,13.9,216.5,383.34,316.6
2018,9,14,7,30,594.0,79.0,1.4,14.7,279.0,493.35,403.58
2018,9,14,7,45,687.5,74.5,1.4,15.5,343.0,579.07,468.3
2018,9,14,8,0,781.0,70.0,1.4,16.3,407.0,668.47,531.36
2018,9,14,8,15,801.5,74.5,1.15,17.2,456.0,720.86,562.06
2018,9,14,8,30,822.0,79.0,0.9,18.1,505.0,772.18,590.35
2018,9,14,8,45,866.0,73.0,0.65,19.0,558.0,822.26,615.75
2018,9,14,9,0,910.0,67.0,0.4,19.9,611.0,878.66,643.34
2018,9,14,9,15,924.0,68.5,0.55,20.75,653.0,916.53,665.92
2018,9,14,9,30,938.0,70.0,0.7,21.6,695.0,951.61,686.88
2018,9,14,9,45,942.0,74.0,0.9,22.4,729.5,977.19,702.9
2018,9,14,10,0,946.0,78.0,1.1,23.2,764.0,999.1,716.59
2018,9,14,10,15,952.5,78.5,1.25,23.7,792.0,1015.58,726.75
2018,9,14,10,30,959.0,79.0,1.4,24.2,820.0,1028.29,734.62
2018,9,14,10,45,963.5,79.5,1.55,24.65,840.0,1035.18,739.06
2018,9,14,11,0,968.0,80.0,1.7,25.1,860.0,1038.11,741.11
2018,9,14,11,15,971.0,79.5,1.85,25.4,872.5,1034.46,739.53
2018,9,14,11,30,974.0,79.0,2.0,25.7,885.0,1026.82,735.51
2018,9,14,11,45,975.0,79.5,2.1,25.95,889.5,1014.4,728.04
2018,9,14,12,0,976.0,80.0,2.2,26.2,894.0,998.06,718.15
2018,9,14,12,15,974.5,80.0,2.35,26.3,890.0,975.07,704.96
2018,9,14,12,30,973.0,80.0,2.5,26.4,886.0,948.44,689.31
2018,9,14,12,45,969.5,79.5,2.6,26.5,873.0,916.06,669.31
2018,9,14,13,0,966.0,79.0,2.7,26.6,860.0,880.44,647.01
2018,9,14,13,15,961.0,79.0,2.8,26.5,840.0,841.07,622.46
2018,9,14,13,30,956.0,79.0,2.9,26.4,820.0,798.91,595.69
2018,9,14,13,45,949.5,78.0,2.95,26.3,792.0,752.09,565.05
2018,9,14,14,0,943.0,77.0,3.0,26.2,764.0,703.05,531.81
2018,9,14,14,15,934.0,75.5,3.1,25.95,729.5,649.98,493.54
2018,9,14,14,30,925.0,74.0,3.2,25.7,695.0,595.41,452.85
2018,9,14,14,45,913.0,72.5,3.25,25.45,654.5,538.07,408.5
2018,9,14,15,0,901.0,71.0,3.3,25.2,614.0,480.05,362.06
2018,9,14,15,15,884.5,69.0,3.3,25.2,568.0,419.38,311.62
2018,9,14,15,30,868.0,67.0,3.3,25.2,522.0,359.1,260.04
2018,9,14,15,45,845.0,65.0,3.4,24.3,472.0,297.66,207.49
2018,9,14,16,0,822.0,63.0,3.5,23.4,422.0,237.91,155.84
2018,9,14,16,15,790.0,59.5,3.5,22.75,369.0,173.48,102.22
2018,9,14,16,30,758.0,56.0,3.5,22.1,316.0,116.2,59.6
2018,9,14,16,45,709.5,52.0,3.45,21.4,263.0,61.67,31.06
2018,9,14,17,0,661.0,48.0,3.4,20.7,210.0,36.95,26.68
2018,9,14,17,15,582.5,42.0,3.3,19.8,159.0,33.52,23.59
2018,9,14,17,30,504.0,36.0,3.2,18.9,108.0,27.52,18.05
2018,9,14,17,45,354.5,27.5,3.1,18.05,67.5,21.94,12.06
2018,9,14,18,0,205.0,19.0,3.0,17.2,27.0,18.11,0.0
2018,9,14,18,15,102.5,9.5,2.95,16.65,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,5,45,90.5,7.5,2.7,11.0,10.5,0.0,0.0
2018,9,15,6,0,181.0,15.0,2.8,11.2,21.0,71.35,0.0
2018,9,15,6,15,346.5,24.5,2.9,11.65,61.5,177.51,123.19
2018,9,15,6,30,512.0,34.0,3.0,12.1,102.0,275.93,218.84
2018,9,15,6,45,490.0,46.0,3.1,12.6,135.0,311.96,255.57
2018,9,15,7,0,468.0,58.0,3.2,13.1,168.0,340.69,283.37
2018,9,15,7,15,513.5,72.0,3.2,13.7,220.5,408.21,340.41
2018,9,15,7,30,559.0,86.0,3.2,14.3,273.0,478.94,397.62
2018,9,15,7,45,702.5,72.5,3.15,14.95,347.0,583.61,480.68
2018,9,15,8,0,846.0,59.0,3.1,15.6,421.0,695.79,563.09
2018,9,15,8,15,869.0,60.5,3.05,16.2,471.5,748.62,598.13
2018,9,15,8,30,892.0,62.0,3.0,16.8,522.0,800.47,631.91
2018,9,15,8,45,910.0,63.5,2.95,17.4,569.5,846.77,660.89
2018,9,15,9,0,928.0,65.0,2.9,18.0,617.0,891.01,687.85
2018,9,15,9,15,937.5,68.0,2.9,18.5,658.5,927.09,709.33
2018,9,15,9,30,947.0,71.0,2.9,19.0,700.0,960.05,728.52
2018,9,15,9,45,952.0,75.0,2.9,19.5,735.0,986.65,743.28
2018,9,15,10,0,957.0,79.0,2.9,20.0,770.0,1009.55,755.58
2018,9,15,10,15,964.0,79.5,2.9,20.4,798.5,1026.52,764.27
2018,9,15,10,30,971.0,80.0,2.9,20.8,827.0,1039.69,770.59
2018,9,15,10,45,976.5,81.0,2.95,21.15,848.5,1048.04,774.52
2018,9,15,11,0,982.0,82.0,3.0,21.5,870.0,1052.37,775.99
2018,9,15,11,15,986.0,82.0,3.1,21.8,883.5,1050.05,773.91
2018,9,15,11,30,990.0,82.0,3.2,22.1,897.0,1043.65,769.35
2018,9,15,11,45,991.5,81.5,3.25,22.35,901.5,1030.26,760.07
2018,9,15,12,0,993.0,81.0,3.3,22.6,906.0,1012.9,748.34
2018,9,15,12,15,992.5,80.5,3.4,22.7,902.0,989.81,733.73
2018,9,15,12,30,992.0,80.0,3.5,22.8,898.0,962.98,716.63
2018,9,15,12,45,989.5,79.5,3.6,22.9,885.5,930.82,695.89
2018,9,15,13,0,987.0,79.0,3.7,23.0,873.0,895.28,672.73
2018,9,15,13,15,983.0,78.5,3.8,22.95,852.5,855.35,646.76
2018,9,15,13,30,979.0,78.0,3.9,22.9,832.0,812.49,618.46
2018,9,15,13,45,972.5,77.0,4.0,22.85,804.0,764.65,586.28
2018,9,15,14,0,966.0,76.0,4.1,22.8,776.0,714.51,551.29
2018,9,15,14,15,957.5,74.5,4.15,22.6,741.0,660.6,511.01
2018,9,15,14,30,949.0,73.0,4.2,22.4,706.0,605.08,468.26
2018,9,15,14,45,937.0,71.5,4.25,22.2,664.5,546.44,421.74
2018,9,15,15,0,925.0,70.0,4.3,22.0,623.0,487.09,373.06
2018,9,15,15,15,908.5,68.0,4.3,22.0,576.0,425.06,320.44
2018,9,15,15,30,892.0,66.0,4.3,22.0,529.0,363.39,266.63
2018,9,15,15,45,869.0,63.5,4.4,21.2,478.0,300.1,211.45
2018,9,15,16,0,846.0,61.0,4.5,20.4,427.0,238.51,157.31
2018,9,15,16,15,813.5,58.0,4.5,19.8,373.0,176.97,105.35
2018,9,15,16,30,781.0,55.0,4.5,19.2,319.0,114.79,58.71
2018,9,15,16,45,733.0,50.5,4.55,18.6,264.5,58.56,29.78
2018,9,15,17,0,685.0,46.0,4.6,18.0,210.0,35.44,25.65
2018,9,15,17,15,605.5,40.5,4.45,17.2,158.5,32.38,22.84
2018,9,15,17,30,526.0,35.0,4.3,16.4,107.0,29.37,19.8
2018,9,15,17,45,370.5,26.0,4.2,15.65,66.0,20.78,10.88
2018,9,15,18,0,215.0,17.0,4.1,14.9,25.0,16.2,0.0
2018,9,15,18,15,107.5,8.5,3.95,14.4,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,5,45,97.5,8.0,1.9,9.4,11.0,0.0,0.0
2018,9,16,6,0,195.0,16.0,2.0,9.7,22.0,76.65,0.0
2018,9,16,6,15,369.0,24.5,2.1,10.4,63.0,185.02,126.22
2018,9,16,6,30,543.0,33.0,2.2,11.1,104.0,288.02,228.13
2018,9,16,6,45,624.5,38.5,2.3,11.85,156.0,364.54,297.6
2018,9,16,7,0,706.0,44.0,2.4,12.6,208.0,448.34,370.03
2018,9,16,7,15,754.5,48.0,2.5,13.45,263.0,517.73,427.79
2018,9,16,7,30,803.0,52.0,2.6,14.3,318.0,585.12,481.44
2018,9,16,7,45,834.0,54.5,2.65,15.15,371.5,645.57,525.88
2018,9,16,8,0,865.0,57.0,2.7,16.0,425.0,706.5,568.05
2018,9,16,8,15,887.0,59.5,2.65,16.7,476.5,760.53,603.6
2018,9,16,8,30,909.0,62.0,2.6,17.4,528.0,813.42,637.32
2018,9,16,8,45,925.0,63.5,2.6,18.1,575.0,858.53,665.03
2018,9,16,9,0,941.0,65.0,2.6,18.8,622.0,901.39,690.7
2018,9,16,9,15,952.5,66.5,2.5,19.4,663.5,937.69,710.85
2018,9,16,9,30,964.0,68.0,2.4,20.0,705.0,970.95,728.59
2018,9,16,9,45,972.5,69.5,2.3,20.65,740.5,998.12,741.87
2018,9,16,10,0,981.0,71.0,2.2,21.3,776.0,1021.71,752.65
2018,9,16,10,15,986.5,72.0,2.1,21.85,804.0,1038.06,758.95
2018,9,16,10,30,992.0,73.0,2.0,22.4,832.0,1050.49,762.78
2018,9,16,10,45,996.0,73.5,1.9,22.95,852.5,1056.85,762.83
2018,9,16,11,0,1000.0,74.0,1.8,23.5,873.0,1059.11,760.44
2018,9,16,11,15,1001.0,74.0,1.8,23.9,884.5,1053.78,755.36
2018,9,16,11,30,1002.0,74.0,1.8,24.3,896.0,1044.35,747.98
2018,9,16,11,45,1003.0,74.5,1.85,24.7,900.5,1031.42,739.29
2018,9,16,12,0,1004.0,75.0,1.9,25.1,905.0,1014.45,728.19
2018,9,16,12,15,1002.0,75.5,2.0,25.25,900.5,990.82,714.27
2018,9,16,12,30,1000.0,76.0,2.1,25.4,896.0,963.45,697.93
2018,9,16,12,45,996.0,76.5,2.2,25.6,883.0,930.79,677.89
2018,9,16,13,0,992.0,77.0,2.3,25.8,870.0,894.8,655.51
2018,9,16,13,15,986.5,76.5,2.35,25.75,849.0,853.45,629.55
2018,9,16,13,30,981.0,76.0,2.4,25.7,828.0,809.29,601.4
2018,9,16,13,45,973.5,75.0,2.5,25.7,799.0,760.61,569.99
2018,9,16,14,0,966.0,74.0,2.6,25.7,770.0,709.72,535.69
2018,9,16,14,15,957.0,72.5,2.7,25.5,734.5,655.48,496.7
2018,9,16,14,30,948.0,71.0,2.8,25.3,699.0,599.68,455.17
2018,9,16,14,45,936.0,69.5,2.9,25.15,657.5,541.08,409.93
2018,9,16,15,0,924.0,68.0,3.0,25.0,616.0,481.78,362.44
2018,9,16,15,15,907.5,66.5,3.0,25.0,569.5,420.29,311.24
2018,9,16,15,30,891.0,65.0,3.0,25.0,523.0,359.16,258.83
2018,9,16,15,45,867.0,62.5,3.15,24.2,471.5,295.7,204.56
2018,9,16,16,0,843.0,60.0,3.3,23.4,420.0,234.06,151.39
2018,9,16,16,15,809.0,57.0,3.35,22.7,366.0,172.56,100.57
2018,9,16,16,30,775.0,54.0,3.4,22.0,312.0,110.64,55.31
2018,9,16,16,45,725.0,50.0,3.4,21.3,258.0,55.31,28.36
2018,9,16,17,0,675.0,46.0,3.4,20.6,204.0,35.62,25.51
2018,9,16,17,15,592.5,40.0,3.3,19.65,152.5,32.12,22.33
2018,9,16,17,30,510.0,34.0,3.2,18.7,101.0,28.61,18.87
2018,9,16,17,45,343.5,25.0,3.1,17.7,61.0,20.05,9.68
2018,9,16,18,0,177.0,16.0,3.0,16.7,21.0,15.25,0.0
2018,9,16,18,15,88.5,8.0,2.95,16.15,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,5,45,93.0,7.5,1.45,10.4,10.0,0.0,0.0
2018,9,17,6,0,186.0,15.0,1.6,10.7,20.0,72.8,0.0
2018,9,17,6,15,356.0,24.0,1.75,11.35,60.0,178.76,118.25
2018,9,17,6,30,526.0,33.0,1.9,12.0,100.0,280.46,220.77
2018,9,17,6,45,608.5,38.0,2.0,12.7,151.0,355.99,289.19
2018,9,17,7,0,691.0,43.0,2.1,13.4,202.0,438.76,360.56
2018,9,17,7,15,740.0,47.0,2.1,14.1,256.5,507.58,417.55
2018,9,17,7,30,789.0,51.0,2.1,14.8,311.0,574.47,470.39
2018,9,17,7,45,821.0,53.5,2.1,15.55,364.0,634.88,514.51
2018,9,17,8,0,853.0,56.0,2.1,16.3,417.0,695.89,556.36
2018,9,17,8,15,875.0,59.0,2.05,17.05,468.0,750.01,591.42
2018,9,17,8,30,897.0,62.0,2.0,17.8,519.0,803.0,624.61
2018,9,17,8,45,912.5,63.5,1.95,18.6,565.0,847.19,650.61
2018,9,17,9,0,928.0,65.0,1.9,19.4,611.0,889.15,674.5
2018,9,17,9,15,936.0,68.0,1.85,20.05,651.5,923.71,693.3
2018,9,17,9,30,944.0,71.0,1.8,20.7,692.0,955.08,709.73
2018,9,17,9,45,948.0,75.0,1.75,21.4,726.5,980.5,721.94
2018,9,17,10,0,952.0,79.0,1.7,22.1,761.0,1002.22,731.7
2018,9,17,10,15,959.5,79.5,1.8,22.65,789.0,1019.4,741.11
2018,9,17,10,30,967.0,80.0,1.9,23.2,817.0,1032.81,748.23
2018,9,17,10,45,971.5,80.5,2.0,23.75,837.5,1039.41,751.15
2018,9,17,11,0,976.0,81.0,2.1,24.3,858.0,1042.0,751.71
2018,9,17,11,15,979.0,81.5,2.25,24.55,871.0,1039.11,750.41
2018,9,17,11,30,982.0,82.0,2.4,24.8,884.0,1032.17,746.62
2018,9,17,11,45,983.5,81.5,2.55,25.1,888.0,1018.68,738.54
2018,9,17,12,0,985.0,81.0,2.7,25.4,892.0,1001.25,727.96
2018,9,17,12,15,983.5,81.5,2.85,25.45,888.0,978.31,714.47
2018,9,17,12,30,982.0,82.0,3.0,25.5,884.0,951.68,698.48
2018,9,17,12,45,978.0,82.5,3.1,25.5,871.0,919.38,678.37
2018,9,17,13,0,974.0,83.0,3.2,25.5,858.0,883.82,655.93
2018,9,17,13,15,969.5,82.0,3.35,25.35,837.0,843.25,630.51
2018,9,17,13,30,965.0,81.0,3.5,25.2,816.0,799.85,602.75
2018,9,17,13,45,958.5,80.0,3.6,25.05,788.0,752.43,571.5
2018,9,17,14,0,952.0,79.0,3.7,24.9,760.0,702.76,537.0
2018,9,17,14,15,943.0,77.5,3.8,24.55,725.0,649.08,497.68
2018,9,17,14,30,934.0,76.0,3.9,24.2,690.0,593.89,455.89
2018,9,17,14,45,922.0,74.0,3.95,23.9,648.5,535.46,409.99
2018,9,17,15,0,910.0,72.0,4.0,23.6,607.0,476.37,361.94
2018,9,17,15,15,892.5,69.5,4.0,23.6,560.0,414.28,309.58
2018,9,17,15,30,875.0,67.0,4.0,23.6,513.0,352.72,256.21
2018,9,17,15,45,851.5,64.5,4.15,22.55,462.5,290.35,202.36
2018,9,17,16,0,828.0,62.0,4.3,21.5,412.0,229.75,149.69
2018,9,17,16,15,794.5,58.5,4.3,20.75,358.5,165.03,95.97
2018,9,17,16,30,761.0,55.0,4.3,20.0,305.0,107.59,54.36
2018,9,17,16,45,709.5,50.5,4.3,19.25,251.0,52.83,28.34
2018,9,17,17,0,658.0,46.0,4.3,18.5,197.0,35.8,25.89
2018,9,17,17,15,570.0,40.5,4.2,17.65,146.5,32.79,23.08
2018,9,17,17,30,482.0,35.0,4.1,16.8,96.0,27.31,17.83
2018,9,17,17,45,318.0,25.0,4.0,15.9,57.5,20.29,9.23
2018,9,17,18,0,154.0,15.0,3.9,15.0,19.0,14.3,0.0
2018,9,17,18,15,77.0,7.5,3.8,14.5,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,18,5,45,45.5,5.0,1.8,10.0,6.0,0.0,0.0
2018,9,18,6,0,91.0,10.0,1.9,10.2,12.0,38.13,0.0
2018,9,18,6,15,281.0,22.5,2.0,10.7,53.0,148.45,95.01
2018,9,18,6,30,471.0,35.0,2.1,11.2,94.0,263.56,208.07
2018,9,18,6,45,463.0,36.5,2.15,11.7,117.5,286.6,234.53
2018,9,18,7,0,455.0,38.0,2.2,12.2,141.0,307.43,256.25
2018,9,18,7,15,284.5,61.0,2.2,12.85,131.0,253.89,212.67
2018,9,18,7,30,114.0,84.0,2.2,13.5,121.0,165.88,137.4
2018,9,18,7,45,147.0,116.0,2.15,14.15,172.5,230.06,190.91
2018,9,18,8,0,180.0,148.0,2.1,14.8,224.0,296.54,244.36
2018,9,18,8,15,452.0,124.0,2.05,15.55,345.5,506.84,413.66
2018,9,18,8,30,724.0,100.0,2.0,16.3,467.0,719.59,570.62
2018,9,18,8,45,819.5,85.5,1.95,17.05,537.0,802.38,623.99
2018,9,18,9,0,915.0,71.0,1.9,17.8,607.0,884.28,675.9
2018,9,18,9,15,928.0,72.5,1.85,18.5,648.5,920.97,695.75
2018,9,18,9,30,941.0,74.0,1.8,19.2,690.0,954.77,713.78
2018,9,18,9,45,951.0,74.5,1.8,19.9,725.0,981.45,727.53
2018,9,18,10,0,961.0,75.0,1.8,20.6,760.0,1004.69,739.05
2018,9,18,10,15,967.0,76.0,1.9,21.15,787.5,1021.06,747.95
2018,9,18,10,30,973.0,77.0,2.0,21.7,815.0,1033.58,754.53
2018,9,18,10,45,977.5,77.5,2.1,22.25,835.5,1040.12,757.42
2018,9,18,11,0,982.0,78.0,2.2,22.8,856.0,1042.63,757.9
2018,9,18,11,15,984.5,78.0,2.3,23.15,868.0,1038.6,754.92
2018,9,18,11,30,987.0,78.0,2.4,23.5,880.0,1030.51,749.52
2018,9,18,11,45,987.5,78.5,2.5,23.9,884.5,1017.05,740.63
2018,9,18,12,0,988.0,79.0,2.6,24.3,889.0,999.65,729.29
2018,9,18,12,15,985.5,80.5,2.7,24.5,884.5,976.75,714.98
2018,9,18,12,30,983.0,82.0,2.8,24.7,880.0,950.19,698.28
2018,9,18,12,45,978.0,82.5,2.9,24.85,866.5,916.93,677.2
2018,9,18,13,0,973.0,83.0,3.0,25.0,853.0,880.48,653.85
2018,9,18,13,15,967.5,82.0,3.1,25.0,831.5,839.09,627.29
2018,9,18,13,30,962.0,81.0,3.2,25.0,810.0,794.96,598.53
2018,9,18,13,45,954.0,80.5,3.3,25.0,781.5,747.06,566.74
2018,9,18,14,0,946.0,80.0,3.4,25.0,753.0,697.05,531.59
2018,9,18,14,15,935.5,78.5,3.45,24.8,717.0,642.7,491.46
2018,9,18,14,30,925.0,77.0,3.5,24.6,681.0,587.01,449.06
2018,9,18,14,45,911.5,75.5,3.55,24.35,639.5,528.74,403.38
2018,9,18,15,0,898.0,74.0,3.6,24.1,598.0,470.0,355.71
2018,9,18,15,15,880.0,72.0,3.6,24.1,551.5,408.84,304.26
2018,9,18,15,30,862.0,70.0,3.6,24.1,505.0,348.26,251.9
2018,9,18,15,45,825.5,69.5,3.7,23.25,451.5,281.76,195.32
2018,9,18,16,0,789.0,69.0,3.8,22.4,398.0,221.54,143.72
2018,9,18,16,15,708.5,70.5,3.85,21.65,336.5,160.58,95.66
2018,9,18,16,30,628.0,72.0,3.9,20.9,275.0,105.36,57.92
2018,9,18,16,45,558.0,65.0,3.9,20.15,221.0,56.18,34.59
2018,9,18,17,0,488.0,58.0,3.9,19.4,167.0,42.72,31.82
2018,9,18,17,15,360.0,49.5,3.85,18.45,118.0,37.93,27.42
2018,9,18,17,30,232.0,41.0,3.8,17.5,69.0,31.72,21.43
2018,9,18,17,45,144.0,26.0,3.75,16.55,40.5,20.51,8.28
2018,9,18,18,0,56.0,11.0,3.7,15.6,12.0,10.48,0.0
2018,9,18,18,15,28.0,5.5,3.6,15.0,6.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,19,5,45,52.5,7.5,1.7,9.95,8.5,0.0,0.0
2018,9,19,6,0,105.0,15.0,1.8,10.1,17.0,47.26,0.0
2018,9,19,6,15,256.5,27.5,1.9,10.6,53.5,142.89,87.78
2018,9,19,6,30,408.0,40.0,2.0,11.1,90.0,241.63,190.44
2018,9,19,6,45,447.0,48.0,2.1,11.6,127.5,293.06,239.47
2018,9,19,7,0,486.0,56.0,2.2,12.1,165.0,347.45,288.45
2018,9,19,7,15,406.5,75.5,2.25,12.8,183.0,344.28,287.39
