Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,8,15,801.0,62.0,1.1,18.85,381.5,681.44,533.81
2018,10,9,8,30,853.0,61.0,1.0,19.8,435.0,741.15,570.52
2018,10,9,8,45,873.5,63.0,0.95,20.75,480.0,786.2,596.33
2018,10,9,9,0,894.0,65.0,0.9,21.7,525.0,829.39,620.19
2018,10,9,9,15,905.5,67.5,0.85,22.25,564.0,863.3,638.23
2018,10,9,9,30,917.0,70.0,0.8,22.8,603.0,894.26,654.1
2018,10,9,9,45,923.5,73.5,0.8,23.35,635.5,918.82,666.6
2018,10,9,10,0,930.0,77.0,0.8,23.9,668.0,939.85,676.88
2018,10,9,10,15,937.5,78.0,0.8,24.3,694.0,955.14,684.03
2018,10,9,10,30,945.0,79.0,0.8,24.7,720.0,966.71,689.02
2018,10,9,10,45,950.0,79.5,0.75,25.1,738.5,971.58,689.0
2018,10,9,11,0,955.0,80.0,0.7,25.5,757.0,972.55,686.8
2018,10,9,11,15,958.0,80.0,0.8,25.8,767.5,967.19,684.27
2018,10,9,11,30,961.0,80.0,0.9,26.1,778.0,957.91,679.45
2018,10,9,11,45,961.5,80.0,1.0,26.35,780.0,942.51,670.99
2018,10,9,12,0,962.0,80.0,1.1,26.6,782.0,923.34,660.18
2018,10,9,12,15,960.0,80.0,1.25,26.65,775.5,898.36,646.85
2018,10,9,12,30,958.0,80.0,1.4,26.7,769.0,869.89,631.0
2018,10,9,12,45,937.0,86.5,1.5,26.8,750.0,830.16,606.74
2018,10,9,13,0,916.0,93.0,1.6,26.9,731.0,788.31,580.76
2018,10,9,13,15,915.0,89.5,1.75,26.8,710.0,748.55,556.6
2018,10,9,13,30,914.0,86.0,1.9,26.7,689.0,706.01,529.46
2018,10,9,13,45,913.5,82.0,2.0,26.55,662.0,660.65,497.76
2018,10,9,14,0,913.0,78.0,2.1,26.4,635.0,612.8,463.13
2018,10,9,14,15,889.0,79.0,2.3,26.05,595.0,555.16,420.72
2018,10,9,14,30,865.0,80.0,2.5,25.7,555.0,497.67,376.69
2018,10,9,14,45,718.5,108.0,2.65,25.35,482.5,412.3,310.73
2018,10,9,15,0,572.0,136.0,2.8,25.0,410.0,341.67,255.47
2018,10,9,15,15,431.0,145.5,2.8,25.0,340.0,268.31,198.15
2018,10,9,15,30,290.0,155.0,2.8,25.0,270.0,212.09,155.5
2018,10,9,15,45,431.0,114.0,3.05,23.9,260.0,182.7,125.69
2018,10,9,16,0,572.0,73.0,3.3,22.8,250.0,137.23,82.48
2018,10,9,16,15,569.5,61.5,3.2,21.95,211.0,89.04,47.8
2018,10,9,16,30,567.0,50.0,3.1,21.1,172.0,41.09,30.11
2018,10,9,16,45,490.5,42.5,3.05,20.25,127.5,32.19,22.19
2018,10,9,17,0,414.0,35.0,3.0,19.4,83.0,27.81,17.82
2018,10,9,17,15,255.0,23.0,2.85,18.65,48.0,18.8,5.81
2018,10,9,17,30,96.0,11.0,2.7,17.9,13.0,10.48,0.0
2018,10,9,17,45,48.0,5.5,2.55,17.1,6.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,10,6,15,0.0,2.5,1.75,11.0,2.5,2.38,0.0
2018,10,10,6,30,0.0,5.0,1.8,11.2,5.0,4.62,0.0
2018,10,10,6,45,131.0,20.5,1.85,11.45,41.5,100.56,77.44
2018,10,10,7,0,262.0,36.0,1.9,11.7,78.0,200.75,164.72
2018,10,10,7,15,163.0,29.0,1.9,12.1,58.5,138.58,114.78
2018,10,10,7,30,64.0,22.0,1.9,12.5,39.0,66.79,53.28
2018,10,10,7,45,34.0,45.5,1.85,12.9,54.5,71.84,57.05
2018,10,10,8,0,4.0,69.0,1.8,13.3,70.0,67.01,51.9
2018,10,10,8,15,7.5,96.5,1.8,13.85,99.5,97.52,77.49
2018,10,10,8,30,11.0,124.0,1.8,14.4,129.0,128.57,102.99
2018,10,10,8,45,22.0,160.0,1.8,14.9,171.0,175.22,141.05
2018,10,10,9,0,33.0,196.0,1.8,15.4,213.0,234.68,188.47
2018,10,10,9,15,26.5,199.5,1.8,15.95,214.0,231.49,184.6
2018,10,10,9,30,20.0,203.0,1.8,16.5,215.0,216.85,171.92
2018,10,10,9,45,44.0,236.0,1.8,17.1,263.5,285.77,226.17
2018,10,10,10,0,68.0,269.0,1.8,17.7,312.0,343.69,270.33
2018,10,10,10,15,131.5,281.5,1.75,18.15,369.0,427.89,334.79
2018,10,10,10,30,195.0,294.0,1.7,18.6,426.0,498.44,387.25
2018,10,10,10,45,512.5,210.0,1.7,19.05,568.5,721.04,554.34
2018,10,10,11,0,830.0,126.0,1.7,19.5,711.0,915.45,685.57
2018,10,10,11,15,771.5,151.0,1.7,19.85,701.0,886.36,662.59
2018,10,10,11,30,713.0,176.0,1.7,20.2,691.0,850.3,637.54
2018,10,10,11,45,808.5,137.5,1.7,20.5,723.0,874.86,653.56
2018,10,10,12,0,904.0,99.0,1.7,20.8,755.0,891.52,663.64
2018,10,10,12,15,928.0,89.5,1.7,21.0,758.0,879.09,654.83
2018,10,10,12,30,952.0,80.0,1.7,21.2,761.0,862.11,643.4
2018,10,10,12,45,946.5,80.5,1.75,21.35,746.0,828.25,621.36
2018,10,10,13,0,941.0,81.0,1.8,21.5,731.0,791.42,597.29
2018,10,10,13,15,933.5,80.5,1.85,21.5,708.5,749.36,569.71
2018,10,10,13,30,926.0,80.0,1.9,21.5,686.0,704.91,539.71
2018,10,10,13,45,916.0,78.5,1.95,21.5,656.0,655.7,503.87
2018,10,10,14,0,906.0,77.0,2.0,21.5,626.0,604.81,465.73
2018,10,10,14,15,892.0,75.5,2.1,21.3,589.0,550.37,424.25
2018,10,10,14,30,878.0,74.0,2.2,21.1,552.0,495.17,380.61
2018,10,10,14,45,858.0,72.0,2.25,20.95,509.5,436.43,332.5
2018,10,10,15,0,838.0,70.0,2.3,20.8,467.0,376.64,282.01
2018,10,10,15,15,812.5,67.5,2.3,20.8,420.5,316.51,229.76
2018,10,10,15,30,787.0,65.0,2.3,20.8,374.0,258.12,178.25
2018,10,10,15,45,747.0,62.0,2.45,20.05,324.0,198.55,127.39
2018,10,10,16,0,707.0,59.0,2.6,19.3,274.0,143.09,82.56
2018,10,10,16,15,645.5,54.0,2.55,18.65,223.0,88.79,46.04
2018,10,10,16,30,584.0,49.0,2.5,18.0,172.0,38.58,28.3
2018,10,10,16,45,484.5,42.0,2.5,17.35,125.0,31.98,22.27
2018,10,10,17,0,385.0,35.0,2.5,16.7,78.0,28.06,18.14
2018,10,10,17,15,233.0,23.0,2.45,16.05,45.0,19.06,4.21
2018,10,10,17,30,81.0,11.0,2.4,15.4,12.0,10.48,0.0
2018,10,10,17,45,40.5,5.5,2.4,14.8,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.35,11.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,10,11,6,15,47.0,11.5,0.3,11.8,14.5,27.56,0.0
2018,10,11,6,30,94.0,23.0,0.3,12.1,29.0,74.9,28.11
2018,10,11,6,45,231.5,37.5,0.35,12.35,70.0,174.91,135.43
2018,10,11,7,0,369.0,52.0,0.4,12.6,111.0,273.39,220.39
2018,10,11,7,15,384.0,65.5,0.55,12.95,146.0,314.6,257.33
2018,10,11,7,30,399.0,79.0,0.7,13.3,181.0,357.07,293.76
2018,10,11,7,45,485.0,85.5,0.8,13.7,235.5,441.65,361.92
2018,10,11,8,0,571.0,92.0,0.9,14.1,290.0,529.26,429.73
2018,10,11,8,15,399.5,128.5,1.0,14.55,276.5,463.81,376.03
2018,10,11,8,30,228.0,165.0,1.1,15.0,263.0,375.8,304.41
2018,10,11,8,45,166.5,193.0,1.2,15.45,268.5,352.73,284.54
2018,10,11,9,0,105.0,221.0,1.3,15.9,274.0,324.74,260.04
2018,10,11,9,15,95.0,234.5,1.35,16.3,285.5,331.57,264.19
2018,10,11,9,30,85.0,248.0,1.4,16.7,297.0,337.71,267.58
2018,10,11,9,45,99.0,261.5,1.4,17.15,321.5,364.52,287.45
2018,10,11,10,0,113.0,275.0,1.4,17.6,346.0,405.2,317.29
2018,10,11,10,15,112.0,292.0,1.45,18.05,364.5,422.27,328.69
2018,10,11,10,30,111.0,309.0,1.5,18.5,383.0,424.98,329.66
2018,10,11,10,45,100.0,314.0,1.5,18.95,382.0,418.1,323.18
2018,10,11,11,0,89.0,319.0,1.5,19.4,381.0,410.94,316.63
2018,10,11,11,15,165.5,314.5,1.55,19.8,432.5,484.7,372.8
2018,10,11,11,30,242.0,310.0,1.6,20.2,484.0,555.6,425.03
2018,10,11,11,45,376.0,278.0,1.6,20.55,549.0,631.42,481.45
2018,10,11,12,0,510.0,246.0,1.6,20.9,614.0,713.13,540.01
2018,10,11,12,15,454.0,254.0,1.6,21.05,579.5,659.42,500.16
2018,10,11,12,30,398.0,262.0,1.6,21.2,545.0,606.47,461.67
2018,10,11,12,45,364.5,256.0,1.6,21.35,511.0,549.73,420.86
2018,10,11,13,0,331.0,250.0,1.6,21.5,477.0,503.33,386.8
2018,10,11,13,15,393.0,227.5,1.55,21.55,489.0,516.12,397.09
2018,10,11,13,30,455.0,205.0,1.5,21.6,501.0,515.37,396.83
2018,10,11,13,45,462.0,201.5,1.45,21.65,490.5,492.93,379.49
2018,10,11,14,0,469.0,198.0,1.4,21.7,480.0,468.56,360.51
2018,10,11,14,15,578.0,159.5,1.35,21.6,486.0,464.88,357.16
2018,10,11,14,30,687.0,121.0,1.3,21.5,492.0,446.63,341.32
2018,10,11,14,45,668.5,114.5,1.25,21.4,452.5,393.01,297.86
2018,10,11,15,0,650.0,108.0,1.2,21.3,413.0,340.23,254.08
2018,10,11,15,15,708.5,87.5,1.2,21.3,389.0,299.08,216.48
2018,10,11,15,30,767.0,67.0,1.2,21.3,365.0,252.56,172.9
2018,10,11,15,45,727.5,63.5,0.95,20.7,315.5,193.94,123.17
2018,10,11,16,0,688.0,60.0,0.7,20.1,266.0,139.43,79.72
2018,10,11,16,15,626.5,55.0,0.7,19.45,216.0,83.56,42.65
2018,10,11,16,30,565.0,50.0,0.7,18.8,166.0,37.59,27.33
2018,10,11,16,45,465.5,42.0,0.7,18.15,119.5,32.2,22.37
2018,10,11,17,0,366.0,34.0,0.7,17.5,73.0,27.36,17.37
2018,10,11,17,15,220.0,21.5,0.75,16.8,41.5,17.81,1.04
2018,10,11,17,30,74.0,9.0,0.8,16.1,10.0,8.58,0.0
2018,10,11,17,45,37.0,4.5,0.9,15.45,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,12,6,15,100.0,11.5,1.05,11.15,17.0,46.19,0.0
2018,10,12,6,30,200.0,23.0,1.2,11.8,34.0,122.41,37.71
2018,10,12,6,45,326.5,34.0,1.35,12.45,74.5,214.46,166.17
2018,10,12,7,0,453.0,45.0,1.5,13.1,115.0,308.55,249.92
2018,10,12,7,15,528.5,52.0,1.55,13.8,163.0,381.53,313.1
2018,10,12,7,30,604.0,59.0,1.6,14.5,211.0,460.27,378.2
2018,10,12,7,45,652.0,64.5,1.6,15.25,260.5,524.43,428.77
2018,10,12,8,0,700.0,70.0,1.6,16.0,310.0,590.73,478.7
2018,10,12,8,15,733.0,73.5,1.6,17.0,357.0,641.7,513.32
2018,10,12,8,30,766.0,77.0,1.6,18.0,404.0,696.31,549.32
2018,10,12,8,45,789.5,80.0,1.6,19.0,448.0,742.17,577.88
2018,10,12,9,0,813.0,83.0,1.6,20.0,492.0,786.49,604.65
2018,10,12,9,15,836.5,82.5,1.55,20.85,531.5,824.64,626.35
2018,10,12,9,30,860.0,82.0,1.5,21.7,571.0,853.24,641.17
2018,10,12,9,45,880.5,80.0,1.45,22.55,605.5,882.15,656.03
2018,10,12,10,0,901.0,78.0,1.4,23.4,640.0,908.22,668.77
2018,10,12,10,15,909.0,79.0,1.45,24.0,665.5,923.42,676.38
2018,10,12,10,30,917.0,80.0,1.5,24.6,691.0,935.04,681.88
2018,10,12,10,45,922.5,80.5,1.55,25.2,709.0,940.08,683.3
2018,10,12,11,0,928.0,81.0,1.6,25.8,727.0,941.36,682.5
2018,10,12,11,15,931.0,81.0,1.7,26.05,737.0,935.97,679.18
2018,10,12,11,30,934.0,81.0,1.8,26.3,747.0,926.79,673.55
2018,10,12,11,45,934.5,81.0,1.95,26.55,749.0,911.64,664.67
2018,10,12,12,0,935.0,81.0,2.1,26.8,751.0,892.83,653.38
2018,10,12,12,15,932.5,81.5,2.25,26.9,744.5,868.48,638.73
2018,10,12,12,30,930.0,82.0,2.4,27.0,738.0,840.78,621.72
2018,10,12,12,45,925.5,81.5,2.55,27.05,723.5,807.23,600.69
2018,10,12,13,0,921.0,81.0,2.7,27.1,709.0,770.76,577.39
2018,10,12,13,15,914.0,80.5,2.8,27.05,687.0,729.79,550.6
2018,10,12,13,30,907.0,80.0,2.9,27.0,665.0,686.47,521.01
2018,10,12,13,45,897.0,79.0,3.05,26.95,635.5,638.64,486.31
2018,10,12,14,0,887.0,78.0,3.2,26.9,606.0,589.17,449.32
2018,10,12,14,15,873.5,76.0,3.3,26.7,570.0,535.49,408.12
2018,10,12,14,30,860.0,74.0,3.4,26.5,534.0,481.05,364.93
2018,10,12,14,45,841.0,72.0,3.5,26.25,492.5,423.83,318.26
2018,10,12,15,0,822.0,70.0,3.6,26.0,451.0,365.53,269.28
2018,10,12,15,15,795.5,67.0,3.6,26.0,405.0,305.72,217.76
2018,10,12,15,30,769.0,64.0,3.6,26.0,359.0,247.81,167.31
2018,10,12,15,45,731.5,60.0,3.65,25.3,310.0,189.15,117.9
2018,10,12,16,0,694.0,56.0,3.7,24.6,261.0,134.34,74.59
2018,10,12,16,15,636.5,51.0,3.25,23.65,211.5,81.53,40.62
2018,10,12,16,30,579.0,46.0,2.8,22.7,162.0,33.79,23.53
2018,10,12,16,45,482.0,39.0,2.4,21.8,116.5,29.77,19.82
2018,10,12,17,0,385.0,32.0,2.0,20.9,71.0,25.72,15.51
2018,10,12,17,15,233.0,20.5,1.85,20.05,40.0,17.07,0.0
2018,10,12,17,30,81.0,9.0,1.7,19.2,9.0,8.58,0.0
2018,10,12,17,45,40.5,4.5,1.5,18.4,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,13,6,15,137.5,10.5,1.15,13.6,18.0,58.3,0.0
2018,10,13,6,30,275.0,21.0,1.2,14.2,36.0,149.86,28.97
2018,10,13,6,45,411.0,29.5,1.25,14.8,78.5,247.87,189.06
2018,10,13,7,0,547.0,38.0,1.3,15.4,121.0,342.4,273.63
2018,10,13,7,15,619.0,43.0,1.45,16.25,170.5,415.97,336.99
2018,10,13,7,30,691.0,48.0,1.6,17.1,220.0,494.39,401.3
2018,10,13,7,45,735.5,52.0,1.8,17.9,270.5,558.26,451.89
2018,10,13,8,0,780.0,56.0,2.0,18.7,321.0,623.67,500.69
2018,10,13,8,15,810.0,59.0,2.05,19.55,369.5,678.3,538.0
2018,10,13,8,30,840.0,62.0,2.1,20.4,418.0,726.02,569.18
2018,10,13,8,45,861.0,64.5,2.15,21.3,462.5,771.17,597.63
2018,10,13,9,0,882.0,67.0,2.2,22.2,507.0,814.52,624.18
2018,10,13,9,15,897.5,68.0,2.3,22.7,546.0,849.19,645.65
2018,10,13,9,30,913.0,69.0,2.4,23.2,585.0,881.16,665.18
2018,10,13,9,45,925.0,70.0,2.5,23.75,618.0,907.09,680.41
2018,10,13,10,0,937.0,71.0,2.6,24.3,651.0,929.71,693.44
2018,10,13,10,15,944.5,72.0,2.75,24.6,677.0,944.77,702.59
2018,10,13,10,30,952.0,73.0,2.9,24.9,703.0,956.09,709.42
2018,10,13,10,45,957.5,73.5,3.0,25.2,721.5,961.15,711.84
2018,10,13,11,0,963.0,74.0,3.1,25.5,740.0,962.31,711.85
2018,10,13,11,15,965.5,74.5,3.25,25.65,750.5,956.8,708.4
2018,10,13,11,30,968.0,75.0,3.4,25.8,761.0,947.36,702.46
2018,10,13,11,45,968.5,75.0,3.5,25.95,762.5,931.7,692.13
2018,10,13,12,0,969.0,75.0,3.6,26.1,764.0,912.24,679.36
2018,10,13,12,15,968.0,74.5,3.65,26.1,758.0,887.27,663.02
2018,10,13,12,30,967.0,74.0,3.7,26.1,752.0,858.77,644.3
2018,10,13,12,45,964.0,73.5,3.8,26.1,737.5,825.32,622.36
2018,10,13,13,0,961.0,73.0,3.9,26.1,723.0,788.72,598.08
2018,10,13,13,15,955.0,72.5,3.9,25.95,701.0,747.05,569.99
2018,10,13,13,30,949.0,72.0,3.9,25.8,679.0,702.82,539.22
2018,10,13,13,45,940.5,70.0,3.9,25.7,649.0,653.16,502.14
2018,10,13,14,0,932.0,68.0,3.9,25.6,619.0,601.64,462.7
2018,10,13,14,15,919.5,66.5,3.9,25.35,582.5,546.94,419.95
2018,10,13,14,30,907.0,65.0,3.9,25.1,546.0,491.28,375.08
2018,10,13,14,45,889.5,63.5,3.9,24.85,504.0,432.85,326.65
2018,10,13,15,0,872.0,62.0,3.9,24.6,462.0,374.54,276.82
2018,10,13,15,15,847.0,59.5,3.9,24.6,415.0,313.42,223.53
2018,10,13,15,30,822.0,57.0,3.9,24.6,368.0,253.87,171.05
2018,10,13,15,45,785.0,53.5,3.75,23.7,317.5,190.56,117.45
2018,10,13,16,0,748.0,50.0,3.6,22.8,267.0,133.22,72.02
2018,10,13,16,15,691.5,46.0,3.2,21.8,216.5,78.27,37.11
2018,10,13,16,30,635.0,42.0,2.8,20.8,166.0,33.54,23.5
2018,10,13,16,45,536.5,35.5,2.4,19.85,118.5,29.41,19.65
2018,10,13,17,0,438.0,29.0,2.0,18.9,71.0,23.15,13.33
2018,10,13,17,15,256.5,18.0,1.85,18.05,39.0,14.81,0.0
2018,10,13,17,30,75.0,7.0,1.7,17.2,7.0,6.67,0.0
2018,10,13,17,45,37.5,3.5,1.55,16.35,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,14,6,15,132.0,10.5,0.85,10.35,17.0,56.25,0.0
2018,10,14,6,30,264.0,21.0,0.9,10.9,34.0,143.98,6.47
2018,10,14,6,45,364.5,28.0,0.9,11.45,69.0,224.57,171.96
2018,10,14,7,0,465.0,35.0,0.9,12.0,104.0,301.38,243.37
2018,10,14,7,15,434.5,46.5,0.85,12.6,130.5,321.08,263.63
2018,10,14,7,30,404.0,58.0,0.8,13.2,157.0,336.86,278.33
2018,10,14,7,45,351.5,81.5,0.7,13.85,181.5,343.92,283.5
2018,10,14,8,0,299.0,105.0,0.6,14.5,206.0,350.43,286.83
2018,10,14,8,15,554.0,87.5,0.6,15.35,308.0,530.23,427.32
2018,10,14,8,30,809.0,70.0,0.6,16.2,410.0,717.34,558.95
2018,10,14,8,45,849.0,68.0,0.6,17.0,458.5,764.34,585.63
2018,10,14,9,0,889.0,66.0,0.6,17.8,507.0,817.05,617.31
2018,10,14,9,15,903.0,68.5,0.7,18.6,546.5,852.4,638.4
2018,10,14,9,30,917.0,71.0,0.8,19.4,586.0,884.93,657.65
2018,10,14,9,45,927.0,72.5,0.9,20.2,618.5,909.65,671.7
2018,10,14,10,0,937.0,74.0,1.0,21.0,651.0,930.99,683.62
2018,10,14,10,15,944.5,75.5,1.0,21.65,677.0,946.51,690.48
2018,10,14,10,30,952.0,77.0,1.0,22.3,703.0,958.3,695.1
2018,10,14,10,45,957.0,77.5,1.0,22.9,721.0,962.79,695.39
2018,10,14,11,0,962.0,78.0,1.0,23.5,739.0,963.37,693.47
2018,10,14,11,15,964.5,78.5,0.95,23.9,749.5,957.76,687.48
2018,10,14,11,30,967.0,79.0,0.9,24.3,760.0,948.22,679.28
2018,10,14,11,45,968.0,78.5,0.85,24.65,761.5,932.35,667.46
2018,10,14,12,0,969.0,78.0,0.8,25.0,763.0,912.69,653.49
2018,10,14,12,15,967.5,78.5,0.8,25.15,757.0,888.35,638.15
2018,10,14,12,30,966.0,79.0,0.8,25.3,751.0,860.48,620.65
2018,10,14,12,45,963.0,78.0,0.8,25.45,736.5,826.44,599.19
2018,10,14,13,0,960.0,77.0,0.8,25.6,722.0,789.27,575.66
2018,10,14,13,15,954.5,75.5,0.9,25.65,699.5,746.88,550.08
2018,10,14,13,30,949.0,74.0,1.0,25.7,677.0,701.92,521.39
2018,10,14,13,45,940.5,72.5,1.1,25.7,647.0,652.77,487.54
2018,10,14,14,0,932.0,71.0,1.2,25.7,617.0,601.76,451.04
2018,10,14,14,15,919.0,69.5,1.3,25.55,580.5,546.8,410.46
2018,10,14,14,30,906.0,68.0,1.4,25.4,544.0,490.94,367.48
2018,10,14,14,45,888.5,66.0,1.5,25.2,501.5,432.09,320.57
2018,10,14,15,0,871.0,64.0,1.6,25.0,459.0,373.37,271.94
2018,10,14,15,15,845.5,61.0,1.6,25.0,411.5,311.75,219.41
2018,10,14,15,30,820.0,58.0,1.6,25.0,364.0,249.55,165.86
2018,10,14,15,45,782.5,55.0,1.7,24.25,314.0,189.12,115.4
2018,10,14,16,0,745.0,52.0,1.8,23.5,264.0,132.46,71.26
2018,10,14,16,15,685.5,47.5,1.65,22.3,213.0,77.27,37.05
2018,10,14,16,30,626.0,43.0,1.5,21.1,162.0,34.68,24.44
2018,10,14,16,45,517.5,36.0,1.3,19.95,114.5,30.13,20.21
2018,10,14,17,0,409.0,29.0,1.1,18.8,67.0,23.37,13.27
2018,10,14,17,15,230.0,17.0,1.1,18.0,36.0,16.2,0.0
2018,10,14,17,30,51.0,5.0,1.1,17.2,5.0,4.77,0.0
2018,10,14,17,45,25.5,2.5,1.1,16.4,2.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,15,6,15,137.0,10.0,1.3,10.5,16.5,57.4,0.0
2018,10,15,6,30,274.0,20.0,1.4,11.3,33.0,145.84,0.0
2018,10,15,6,45,432.5,28.0,1.45,12.1,77.5,248.59,188.87
2018,10,15,7,0,591.0,36.0,1.5,12.9,122.0,360.73,290.05
2018,10,15,7,15,665.0,40.5,1.7,13.75,173.0,436.49,356.4
2018,10,15,7,30,739.0,45.0,1.9,14.6,224.0,517.15,423.63
2018,10,15,7,45,783.0,48.5,2.1,15.5,275.5,581.77,475.37
2018,10,15,8,0,827.0,52.0,2.3,16.4,327.0,642.07,520.45
2018,10,15,8,15,856.5,54.5,2.35,17.3,376.5,696.78,558.15
2018,10,15,8,30,886.0,57.0,2.4,18.2,426.0,750.94,594.19
2018,10,15,8,45,907.0,59.0,2.45,19.1,471.5,796.71,623.19
2018,10,15,9,0,928.0,61.0,2.5,20.0,517.0,840.53,650.19
2018,10,15,9,15,941.5,63.0,2.4,20.7,557.0,875.73,669.98
2018,10,15,9,30,955.0,65.0,2.3,21.4,597.0,907.96,687.37
2018,10,15,9,45,964.0,66.5,2.15,22.1,630.0,932.4,698.7
2018,10,15,10,0,973.0,68.0,2.0,22.8,663.0,953.29,707.46
2018,10,15,10,15,980.0,69.5,1.85,23.25,689.5,968.66,713.13
2018,10,15,10,30,987.0,71.0,1.7,23.7,716.0,980.15,716.21
2018,10,15,10,45,991.5,71.5,1.55,24.1,734.0,984.19,714.65
2018,10,15,11,0,996.0,72.0,1.4,24.5,752.0,984.2,710.6
2018,10,15,11,15,997.5,72.5,1.4,24.7,762.0,977.45,705.3
2018,10,15,11,30,999.0,73.0,1.4,24.9,772.0,966.66,697.69
2018,10,15,11,45,999.0,72.5,1.4,25.1,773.0,949.44,686.18
2018,10,15,12,0,999.0,72.0,1.4,25.3,774.0,928.34,672.39
2018,10,15,12,15,996.5,72.5,1.5,25.4,767.0,902.53,657.24
2018,10,15,12,30,994.0,73.0,1.6,25.5,760.0,873.13,639.65
2018,10,15,12,45,990.0,72.5,1.7,25.6,745.0,838.06,618.11
2018,10,15,13,0,986.0,72.0,1.8,25.7,730.0,799.83,594.19
2018,10,15,13,15,978.5,71.5,1.9,25.65,706.5,756.21,566.58
2018,10,15,13,30,971.0,71.0,2.0,25.6,683.0,710.08,535.88
2018,10,15,13,45,961.5,70.0,2.1,25.55,652.5,659.94,500.0
2018,10,15,14,0,952.0,69.0,2.2,25.5,622.0,607.96,461.55
2018,10,15,14,15,939.0,67.0,2.3,25.3,584.5,551.59,418.76
2018,10,15,14,30,926.0,65.0,2.4,25.1,547.0,494.28,373.6
2018,10,15,14,45,908.0,63.5,2.45,24.9,504.0,434.77,324.97
2018,10,15,15,0,890.0,62.0,2.5,24.7,461.0,375.39,274.8
2018,10,15,15,15,864.5,59.5,2.5,24.7,413.5,313.28,221.15
2018,10,15,15,30,839.0,57.0,2.5,24.7,366.0,252.77,168.3
2018,10,15,15,45,801.0,53.5,2.5,23.85,315.0,188.62,114.56
2018,10,15,16,0,763.0,50.0,2.5,23.0,264.0,130.47,69.28
2018,10,15,16,15,702.5,45.5,2.2,21.8,212.0,74.35,34.94
2018,10,15,16,30,642.0,41.0,1.9,20.6,160.0,33.04,23.04
2018,10,15,16,45,535.5,34.5,1.6,19.45,113.0,28.89,19.13
2018,10,15,17,0,429.0,28.0,1.3,18.3,66.0,22.66,12.39
2018,10,15,17,15,248.5,17.5,1.25,17.55,36.0,16.68,0.0
2018,10,15,17,30,68.0,7.0,1.2,16.8,6.0,0.0,0.0
2018,10,15,17,45,34.0,3.5,1.2,16.0,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,10,16,6,15,131.5,9.5,0.4,12.05,15.5,9.05,0.0
2018,10,16,6,30,263.0,19.0,0.4,12.6,31.0,139.29,0.0
2018,10,16,6,45,422.5,27.0,0.35,13.1,74.5,242.5,180.24
2018,10,16,7,0,582.0,35.0,0.3,13.6,118.0,354.18,279.6
2018,10,16,7,15,657.0,40.5,0.35,14.35,169.0,430.95,344.45
2018,10,16,7,30,732.0,46.0,0.4,15.1,220.0,512.91,410.03
2018,10,16,7,45,777.5,49.5,0.5,15.9,272.0,578.11,460.27
2018,10,16,8,0,823.0,53.0,0.6,16.7,324.0,639.14,504.33
2018,10,16,8,15,853.0,56.0,0.6,17.7,373.5,694.55,540.05
2018,10,16,8,30,883.0,59.0,0.6,18.7,423.0,749.44,573.99
2018,10,16,8,45,903.0,60.5,0.65,19.75,467.5,793.52,600.11
2018,10,16,9,0,923.0,62.0,0.7,20.8,512.0,835.62,624.39
2018,10,16,9,15,936.5,64.0,0.6,21.5,551.5,870.57,641.59
2018,10,16,9,30,950.0,66.0,0.5,22.2,591.0,902.58,656.41
2018,10,16,9,45,959.5,67.5,0.45,22.85,624.0,927.26,667.43
2018,10,16,10,0,969.0,69.0,0.4,23.5,657.0,948.43,676.23
2018,10,16,10,15,976.5,69.5,0.4,23.95,683.0,962.91,682.53
2018,10,16,10,30,984.0,70.0,0.4,24.4,709.0,973.54,686.68
2018,10,16,10,45,988.0,70.5,0.45,24.85,726.5,977.08,687.81
2018,10,16,11,0,992.0,71.0,0.5,25.3,744.0,976.59,686.76
2018,10,16,11,15,993.5,71.5,0.6,25.55,753.5,969.83,683.72
2018,10,16,11,30,995.0,72.0,0.7,25.8,763.0,959.05,678.35
2018,10,16,11,45,995.5,72.0,0.8,26.05,765.0,942.86,669.68
2018,10,16,12,0,996.0,72.0,0.9,26.3,767.0,922.79,658.59
2018,10,16,12,15,994.0,72.0,1.05,26.4,760.0,896.87,644.9
2018,10,16,12,30,992.0,72.0,1.2,26.5,753.0,867.37,628.6
2018,10,16,12,45,988.0,71.5,1.3,26.6,738.0,832.37,607.7
2018,10,16,13,0,984.0,71.0,1.4,26.7,723.0,794.22,584.41
2018,10,16,13,15,977.0,70.0,1.5,26.7,699.5,750.5,557.19
2018,10,16,13,30,970.0,69.0,1.6,26.7,676.0,704.26,526.76
2018,10,16,13,45,960.5,68.0,1.7,26.65,645.5,654.22,491.49
2018,10,16,14,0,951.0,67.0,1.8,26.6,615.0,602.35,453.6
2018,10,16,14,15,937.0,65.5,1.9,26.4,577.5,546.11,411.37
2018,10,16,14,30,923.0,64.0,2.0,26.2,540.0,489.02,366.81
2018,10,16,14,45,904.0,62.5,2.05,26.0,497.0,429.35,318.47
2018,10,16,15,0,885.0,61.0,2.1,25.8,454.0,369.94,268.68
2018,10,16,15,15,859.0,58.5,2.1,25.8,406.5,308.09,215.63
2018,10,16,15,30,833.0,56.0,2.1,25.8,359.0,247.91,163.45
2018,10,16,15,45,793.5,52.5,2.05,24.95,308.0,184.03,110.43
2018,10,16,16,0,754.0,49.0,2.0,24.1,257.0,126.33,66.11
2018,10,16,16,15,684.5,45.5,1.8,22.8,205.0,71.45,33.67
2018,10,16,16,30,615.0,42.0,1.6,21.5,153.0,34.16,23.88
2018,10,16,16,45,492.5,34.0,1.35,20.15,105.0,28.58,18.74
2018,10,16,17,0,370.0,26.0,1.1,18.8,57.0,20.92,10.56
2018,10,16,17,15,216.0,16.0,1.15,18.15,31.0,15.25,0.0
2018,10,16,17,30,62.0,6.0,1.2,17.5,5.0,0.0,0.0
2018,10,16,17,45,31.0,3.0,1.2,16.8,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,17,6,15,109.5,9.5,0.45,12.35,14.0,9.05,0.0
2018,10,17,6,30,219.0,19.0,0.5,12.7,28.0,105.06,0.0
2018,10,17,6,45,371.0,28.0,0.5,13.0,69.0,226.3,166.79
2018,10,17,7,0,523.0,37.0,0.5,13.3,110.0,331.19,262.64
2018,10,17,7,15,601.5,42.5,0.65,14.0,159.0,401.57,324.01
2018,10,17,7,30,680.0,48.0,0.8,14.7,208.0,483.02,391.17
2018,10,17,7,45,727.5,52.5,0.9,15.35,258.5,548.44,442.83
2018,10,17,8,0,775.0,57.0,1.0,16.0,309.0,615.62,493.12
2018,10,17,8,15,807.0,60.0,1.0,17.05,357.5,671.0,529.83
2018,10,17,8,30,839.0,63.0,1.0,18.1,406.0,725.98,564.85
2018,10,17,8,45,861.0,65.0,1.05,19.2,450.0,764.38,587.67
2018,10,17,9,0,883.0,67.0,1.1,20.3,494.0,807.39,613.26
2018,10,17,9,15,899.0,69.0,1.05,21.05,533.5,843.3,632.85
2018,10,17,9,30,915.0,71.0,1.0,21.8,573.0,876.51,650.28
2018,10,17,9,45,926.5,71.5,1.0,22.55,605.5,900.98,662.53
2018,10,17,10,0,938.0,72.0,1.0,23.3,638.0,922.14,672.67
2018,10,17,10,15,946.0,73.5,1.05,23.65,664.0,937.89,681.31
2018,10,17,10,30,954.0,75.0,1.1,24.0,690.0,949.91,687.74
2018,10,17,10,45,959.0,75.5,1.1,24.4,708.0,954.21,688.46
2018,10,17,11,0,964.0,76.0,1.1,24.8,726.0,954.6,686.96
2018,10,17,11,15,966.5,76.0,1.2,25.0,735.5,948.25,683.61
2018,10,17,11,30,969.0,76.0,1.3,25.2,745.0,937.99,677.9
2018,10,17,11,45,969.5,76.5,1.4,25.45,747.0,922.69,668.9
2018,10,17,12,0,970.0,77.0,1.5,25.7,749.0,903.61,657.48
2018,10,17,12,15,968.0,76.5,1.6,25.75,742.0,877.66,642.07
2018,10,17,12,30,966.0,76.0,1.7,25.8,735.0,848.25,624.29
2018,10,17,12,45,961.0,75.5,1.75,25.85,719.5,813.24,602.1
2018,10,17,13,0,956.0,75.0,1.8,25.9,704.0,775.24,577.74
2018,10,17,13,15,949.5,74.5,1.85,25.75,681.5,733.42,550.94
2018,10,17,13,30,943.0,74.0,1.9,25.6,659.0,689.12,520.65
2018,10,17,13,45,933.5,72.5,1.95,25.5,629.0,639.71,484.94
2018,10,17,14,0,924.0,71.0,2.0,25.4,599.0,588.55,446.84
2018,10,17,14,15,910.0,69.5,2.0,25.15,562.0,533.64,404.71
2018,10,17,14,30,896.0,68.0,2.0,24.9,525.0,477.93,360.52
2018,10,17,14,45,876.5,66.0,2.05,24.65,482.5,419.03,312.54
2018,10,17,15,0,857.0,64.0,2.1,24.4,440.0,360.5,263.25
2018,10,17,15,15,830.0,61.0,2.1,24.4,393.0,297.74,209.33
2018,10,17,15,30,803.0,58.0,2.1,24.4,346.0,238.31,157.65
2018,10,17,15,45,762.0,54.5,2.05,23.45,296.0,178.27,107.69
2018,10,17,16,0,721.0,51.0,2.0,22.5,246.0,122.45,64.97
2018,10,17,16,15,657.0,46.0,1.8,21.35,196.0,68.71,33.16
2018,10,17,16,30,593.0,41.0,1.6,20.2,146.0,33.39,23.33
2018,10,17,16,45,482.0,34.0,1.4,19.05,101.0,26.36,16.87
2018,10,17,17,0,371.0,27.0,1.2,17.9,56.0,22.14,10.98
2018,10,17,17,15,200.5,15.5,1.15,17.15,29.5,14.77,0.0
2018,10,17,17,30,30.0,4.0,1.1,16.4,3.0,0.0,0.0
2018,10,17,17,45,15.0,2.0,1.05,15.6,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,6,15,107.0,9.0,0.9,11.35,13.0,0.0,0.0
2018,10,18,6,30,214.0,18.0,0.9,11.8,26.0,101.82,0.0
2018,10,18,6,45,367.0,27.0,0.95,12.25,66.5,222.97,162.93
2018,10,18,7,0,520.0,36.0,1.0,12.7,107.0,321.97,257.19
2018,10,18,7,15,599.0,42.0,1.15,13.35,156.0,398.54,324.35
2018,10,18,7,30,678.0,48.0,1.3,14.0,205.0,480.57,392.91
2018,10,18,7,45,726.5,52.0,1.5,14.7,255.0,545.79,445.77
2018,10,18,8,0,775.0,56.0,1.7,15.4,305.0,612.81,497.43
2018,10,18,8,15,806.5,58.5,1.7,16.3,353.0,667.04,534.64
2018,10,18,8,30,838.0,61.0,1.7,17.2,401.0,714.49,565.62
2018,10,18,8,45,860.0,64.0,1.7,18.15,445.5,760.38,594.43
2018,10,18,9,0,882.0,67.0,1.7,19.1,490.0,804.52,621.21
2018,10,18,9,15,898.0,68.5,1.7,19.95,529.0,839.66,641.4
2018,10,18,9,30,914.0,70.0,1.7,20.8,568.0,872.12,659.49
2018,10,18,9,45,925.0,71.0,1.75,21.7,600.5,896.67,672.5
2018,10,18,10,0,936.0,72.0,1.8,22.6,633.0,917.89,683.32
2018,10,18,10,15,944.0,73.0,1.75,23.15,658.5,932.94,689.83
2018,10,18,10,30,952.0,74.0,1.7,23.7,684.0,944.28,694.02
2018,10,18,10,45,957.0,75.0,1.65,24.25,702.0,949.11,694.12
2018,10,18,11,0,962.0,76.0,1.6,24.8,720.0,950.04,691.9
2018,10,18,11,15,964.5,76.5,1.55,25.05,730.0,944.24,686.35
2018,10,18,11,30,967.0,77.0,1.5,25.3,740.0,934.52,678.54
2018,10,18,11,45,967.5,77.0,1.45,25.6,741.5,918.64,666.83
2018,10,18,12,0,968.0,77.0,1.4,25.9,743.0,899.0,652.93
2018,10,18,12,15,966.0,77.0,1.3,26.05,736.5,873.64,635.2
2018,10,18,12,30,964.0,77.0,1.2,26.2,730.0,844.81,615.38
2018,10,18,12,45,960.0,76.5,1.15,26.35,715.0,810.6,592.77
2018,10,18,13,0,956.0,76.0,1.1,26.5,700.0,773.36,568.17
2018,10,18,13,15,949.5,74.5,1.05,26.5,677.0,730.47,540.05
2018,10,18,13,30,943.0,73.0,1.0,26.5,654.0,685.14,508.59
2018,10,18,13,45,933.0,72.0,0.95,26.5,624.0,636.0,473.1
2018,10,18,14,0,923.0,71.0,0.9,26.5,594.0,585.15,435.46
2018,10,18,14,15,909.5,69.0,0.85,26.3,557.0,530.08,394.04
2018,10,18,14,30,896.0,67.0,0.8,26.1,520.0,474.2,350.63
2018,10,18,14,45,876.5,65.5,0.8,25.9,478.0,415.88,304.23
2018,10,18,15,0,857.0,64.0,0.8,25.7,436.0,357.93,256.51
2018,10,18,15,15,829.5,61.0,0.8,25.7,389.0,295.16,203.89
2018,10,18,15,30,802.0,58.0,0.8,25.7,342.0,235.76,153.36
2018,10,18,15,45,761.0,54.5,0.85,24.75,292.0,175.93,104.62
2018,10,18,16,0,720.0,51.0,0.9,23.8,242.0,120.33,62.94
2018,10,18,16,15,654.5,46.0,0.9,22.6,192.0,66.81,32.2
2018,10,18,16,30,589.0,41.0,0.9,21.4,142.0,33.62,23.36
2018,10,18,16,45,475.0,33.0,0.95,20.15,97.0,25.65,16.11
2018,10,18,17,0,361.0,25.0,1.0,18.9,52.0,20.41,8.9
2018,10,18,17,15,194.5,14.0,1.05,18.15,27.0,13.34,0.0
2018,10,18,17,30,28.0,3.0,1.1,17.4,2.0,0.0,0.0
2018,10,18,17,45,14.0,1.5,1.1,16.6,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
