Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,7,15,166.0,29.5,1.05,7.7,45.0,139.81,96.84
2018,11,18,7,30,224.0,43.0,1.2,8.2,70.0,195.24,158.14
2018,11,18,7,45,250.5,58.0,1.4,8.65,100.5,236.2,196.53
2018,11,18,8,0,277.0,73.0,1.6,9.1,131.0,278.81,234.65
2018,11,18,8,15,386.5,79.0,1.65,9.75,179.5,363.63,306.77
2018,11,18,8,30,496.0,85.0,1.7,10.4,228.0,458.78,384.55
2018,11,18,8,45,546.5,90.0,1.8,11.0,269.0,514.63,428.56
2018,11,18,9,0,597.0,95.0,1.9,11.6,310.0,571.07,472.04
2018,11,18,9,15,669.5,92.0,2.0,12.5,356.0,634.55,519.07
2018,11,18,9,30,742.0,89.0,2.1,13.4,402.0,698.1,564.08
2018,11,18,9,45,750.5,94.0,2.2,14.3,430.0,721.17,578.23
2018,11,18,10,0,759.0,99.0,2.3,15.2,458.0,741.51,590.59
2018,11,18,10,15,803.5,94.0,2.4,16.0,491.0,771.89,610.41
2018,11,18,10,30,848.0,89.0,2.5,16.8,524.0,803.91,631.13
2018,11,18,10,45,848.5,91.5,2.55,17.55,538.5,806.12,630.23
2018,11,18,11,0,849.0,94.0,2.6,18.3,553.0,804.94,627.33
2018,11,18,11,15,795.0,110.5,2.65,18.75,546.0,772.89,603.29
2018,11,18,11,30,741.0,127.0,2.7,19.2,539.0,742.31,580.58
2018,11,18,11,45,699.5,138.5,2.75,19.7,528.5,709.9,556.29
2018,11,18,12,0,658.0,150.0,2.8,20.2,518.0,675.7,529.58
2018,11,18,12,15,699.5,136.0,2.75,20.3,523.5,673.52,528.09
2018,11,18,12,30,741.0,122.0,2.7,20.4,529.0,666.71,522.83
2018,11,18,12,45,661.5,138.5,2.65,20.55,495.0,606.8,476.56
2018,11,18,13,0,582.0,155.0,2.6,20.7,461.0,544.9,428.77
2018,11,18,13,15,496.5,168.5,2.5,20.6,422.0,483.97,381.36
2018,11,18,13,30,411.0,182.0,2.4,20.5,383.0,427.26,336.71
2018,11,18,13,45,465.5,158.5,2.35,20.45,374.0,411.81,324.44
2018,11,18,14,0,520.0,135.0,2.3,20.4,365.0,390.72,306.69
2018,11,18,14,15,608.0,112.0,2.15,20.1,361.0,381.44,296.72
2018,11,18,14,30,696.0,89.0,2.0,19.8,357.0,359.64,275.26
2018,11,18,14,45,676.0,83.0,1.85,19.5,321.0,309.12,231.44
2018,11,18,15,0,656.0,77.0,1.7,19.2,285.0,259.54,187.77
2018,11,18,15,15,609.5,71.5,1.7,19.2,243.0,205.75,141.43
2018,11,18,15,30,563.0,66.0,1.7,19.2,201.0,156.34,99.87
2018,11,18,15,45,486.5,58.0,1.25,17.45,157.5,106.03,62.14
2018,11,18,16,0,410.0,50.0,0.8,15.7,114.0,64.27,35.84
2018,11,18,16,15,291.5,38.0,0.85,14.9,76.0,30.88,20.73
2018,11,18,16,30,173.0,26.0,0.9,14.1,38.0,20.6,7.45
2018,11,18,16,45,92.5,14.0,0.9,13.25,20.0,13.34,0.0
2018,11,18,17,0,12.0,2.0,0.9,12.4,2.0,0.0,0.0
2018,11,18,17,15,6.0,1.0,0.9,12.05,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,19,6,45,0.0,3.5,1.1,8.8,3.5,0.0,0.0
2018,11,19,7,0,0.0,7.0,1.1,8.9,7.0,6.67,0.0
2018,11,19,7,15,0.0,18.0,1.05,9.45,18.0,16.71,6.19
2018,11,19,7,30,0.0,29.0,1.0,10.0,29.0,26.95,16.98
2018,11,19,7,45,0.0,41.5,0.95,10.55,41.5,39.63,28.32
2018,11,19,8,0,0.0,54.0,0.9,11.1,54.0,52.11,39.3
2018,11,19,8,15,27.0,78.0,1.05,11.55,85.5,101.52,82.26
2018,11,19,8,30,54.0,102.0,1.2,12.0,117.0,148.19,122.22
2018,11,19,8,45,117.0,124.0,1.4,12.45,163.5,229.23,190.74
2018,11,19,9,0,180.0,146.0,1.6,12.9,210.0,302.79,251.45
2018,11,19,9,15,219.5,157.5,1.6,13.25,243.5,359.62,296.64
2018,11,19,9,30,259.0,169.0,1.6,13.6,277.0,405.48,332.43
2018,11,19,9,45,223.0,187.5,1.55,13.95,285.5,389.01,317.24
2018,11,19,10,0,187.0,206.0,1.5,14.3,294.0,383.11,310.49
2018,11,19,10,15,204.0,216.5,1.5,14.65,317.0,408.04,329.29
2018,11,19,10,30,221.0,227.0,1.5,15.0,340.0,432.4,347.24
2018,11,19,10,45,235.0,233.0,1.5,15.35,356.5,448.15,358.47
2018,11,19,11,0,249.0,239.0,1.5,15.7,373.0,475.15,377.97
2018,11,19,11,15,157.5,231.0,1.45,15.85,316.5,377.04,300.41
2018,11,19,11,30,66.0,223.0,1.4,16.0,260.0,281.62,223.99
2018,11,19,11,45,65.0,222.0,1.35,16.15,258.5,277.3,220.73
2018,11,19,12,0,64.0,221.0,1.3,16.3,257.0,272.91,217.01
2018,11,19,12,15,108.5,225.0,1.25,16.35,284.5,316.21,251.72
2018,11,19,12,30,153.0,229.0,1.2,16.4,312.0,346.94,275.96
2018,11,19,12,45,222.5,226.5,1.15,16.45,344.5,384.32,305.44
2018,11,19,13,0,292.0,224.0,1.1,16.5,377.0,424.27,335.96
2018,11,19,13,15,368.0,197.0,1.05,16.5,381.5,428.47,339.35
2018,11,19,13,30,444.0,170.0,1.0,16.5,386.0,433.19,342.63
2018,11,19,13,45,490.5,150.5,0.95,16.45,376.5,416.22,328.61
2018,11,19,14,0,537.0,131.0,0.9,16.4,367.0,394.22,310.05
2018,11,19,14,15,516.5,123.5,0.8,16.15,336.0,350.29,273.89
2018,11,19,14,30,496.0,116.0,0.7,15.9,305.0,307.26,237.85
2018,11,19,14,45,455.5,109.0,0.65,15.65,268.5,259.28,197.74
2018,11,19,15,0,415.0,102.0,0.6,15.4,232.0,214.73,160.07
2018,11,19,15,15,273.5,88.0,0.6,15.4,168.5,145.07,105.64
2018,11,19,15,30,132.0,74.0,0.6,15.4,105.0,90.49,65.07
2018,11,19,15,45,108.5,59.5,0.7,14.85,81.5,65.94,45.52
2018,11,19,16,0,85.0,45.0,0.8,14.3,58.0,44.38,29.16
2018,11,19,16,15,58.5,30.5,0.85,14.0,38.0,26.61,17.13
2018,11,19,16,30,32.0,16.0,0.9,13.7,18.0,14.38,3.05
2018,11,19,16,45,22.5,9.0,0.95,13.45,10.0,8.58,0.0
2018,11,19,17,0,13.0,2.0,1.0,13.2,2.0,0.0,0.0
2018,11,19,17,15,6.5,1.0,1.0,13.05,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,6,45,54.5,6.5,1.25,7.15,8.0,0.0,0.0
2018,11,20,7,0,109.0,13.0,1.2,7.3,16.0,58.6,0.0
2018,11,20,7,15,283.0,23.5,1.3,8.2,51.5,183.91,117.48
2018,11,20,7,30,457.0,34.0,1.4,9.1,87.0,303.37,243.6
2018,11,20,7,45,538.0,40.5,1.5,10.0,129.5,374.37,308.06
2018,11,20,8,0,619.0,47.0,1.6,10.9,172.0,445.45,369.33
2018,11,20,8,15,669.0,51.5,1.65,11.6,215.0,504.65,418.52
2018,11,20,8,30,719.0,56.0,1.7,12.3,258.0,564.91,466.37
2018,11,20,8,45,751.5,60.0,1.75,13.0,299.0,613.09,502.29
2018,11,20,9,0,784.0,64.0,1.8,13.7,340.0,660.43,535.93
2018,11,20,9,15,805.0,67.0,2.0,14.6,376.0,696.77,561.13
2018,11,20,9,30,826.0,70.0,2.2,15.5,412.0,731.0,584.37
2018,11,20,9,45,838.5,73.0,2.45,16.45,442.5,756.25,600.91
2018,11,20,10,0,851.0,76.0,2.7,17.4,473.0,778.6,615.23
2018,11,20,10,15,863.0,77.0,2.75,17.9,497.0,795.03,625.01
2018,11,20,10,30,875.0,78.0,2.8,18.4,521.0,808.23,632.56
2018,11,20,10,45,883.5,78.5,2.9,18.9,538.5,808.29,631.15
2018,11,20,11,0,892.0,79.0,3.0,19.4,556.0,811.41,632.17
2018,11,20,11,15,896.5,79.5,3.05,19.65,565.5,807.86,628.85
2018,11,20,11,30,901.0,80.0,3.1,19.9,575.0,800.82,623.24
2018,11,20,11,45,902.5,79.5,3.15,20.15,576.5,786.81,612.82
2018,11,20,12,0,904.0,79.0,3.2,20.4,578.0,769.43,600.15
2018,11,20,12,15,865.0,88.5,3.2,20.45,562.0,735.42,575.76
2018,11,20,12,30,826.0,98.0,3.2,20.5,546.0,694.83,546.44
2018,11,20,12,45,772.5,108.5,3.2,20.6,519.0,646.38,509.28
2018,11,20,13,0,719.0,119.0,3.2,20.7,492.0,596.41,470.63
2018,11,20,13,15,712.0,115.0,3.2,20.55,472.0,559.86,442.57
2018,11,20,13,30,705.0,111.0,3.2,20.4,452.0,521.74,412.61
2018,11,20,13,45,696.5,102.5,3.15,20.25,423.5,476.77,376.67
2018,11,20,14,0,688.0,94.0,3.1,20.1,395.0,430.82,339.08
2018,11,20,14,15,671.5,91.0,2.95,19.85,365.5,386.32,301.55
2018,11,20,14,30,655.0,88.0,2.8,19.6,336.0,341.88,263.17
2018,11,20,14,45,632.5,81.5,2.7,19.3,300.5,292.33,220.13
2018,11,20,15,0,610.0,75.0,2.6,19.0,265.0,244.06,177.47
2018,11,20,15,15,543.0,69.5,2.6,19.0,220.5,188.47,130.32
2018,11,20,15,30,476.0,64.0,2.6,19.0,176.0,139.6,90.09
2018,11,20,15,45,400.5,56.5,1.85,17.6,137.0,95.01,56.71
2018,11,20,16,0,325.0,49.0,1.1,16.2,98.0,57.59,32.81
2018,11,20,16,15,245.5,36.0,1.05,15.6,66.0,28.01,18.1
2018,11,20,16,30,166.0,23.0,1.0,15.0,34.0,18.18,4.63
2018,11,20,16,45,92.0,13.0,0.95,14.4,18.0,12.39,0.0
2018,11,20,17,0,18.0,3.0,0.9,13.8,2.0,0.0,0.0
2018,11,20,17,15,9.0,1.5,0.85,13.7,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.5,2.6,11.6,1.5,0.0,0.0
2018,11,21,7,0,0.0,3.0,2.7,11.7,3.0,2.86,0.0
2018,11,21,7,15,0.0,6.0,2.9,12.05,6.0,5.55,0.0
2018,11,21,7,30,0.0,9.0,3.1,12.4,9.0,8.33,1.22
2018,11,21,7,45,0.0,11.5,3.35,12.75,11.5,10.65,3.38
2018,11,21,8,0,0.0,14.0,3.6,13.1,14.0,12.97,5.47
2018,11,21,8,15,0.0,13.5,3.75,13.35,13.5,12.5,5.12
2018,11,21,8,30,0.0,13.0,3.9,13.6,13.0,12.04,4.73
2018,11,21,8,45,0.0,32.0,4.05,13.85,32.0,29.69,19.89
2018,11,21,9,0,0.0,51.0,4.2,14.1,51.0,47.39,34.95
2018,11,21,9,15,0.0,52.0,4.35,14.4,52.0,48.33,35.61
2018,11,21,9,30,0.0,53.0,4.5,14.7,53.0,49.26,36.28
2018,11,21,9,45,0.0,80.0,4.7,15.0,80.0,74.51,57.42
2018,11,21,10,0,0.0,107.0,4.9,15.3,107.0,101.57,79.84
2018,11,21,10,15,7.5,142.5,5.05,15.5,146.5,144.01,115.08
2018,11,21,10,30,15.0,178.0,5.2,15.7,186.0,187.19,150.49
2018,11,21,10,45,34.0,199.0,5.35,15.95,217.0,235.13,189.79
2018,11,21,11,0,53.0,220.0,5.5,16.2,248.0,272.72,220.32
2018,11,21,11,15,47.0,212.0,5.55,16.25,237.0,256.65,206.94
2018,11,21,11,30,41.0,204.0,5.6,16.3,226.0,241.03,194.03
2018,11,21,11,45,40.5,198.0,5.65,16.35,220.0,232.21,186.82
2018,11,21,12,0,40.0,192.0,5.7,16.4,214.0,223.51,179.72
2018,11,21,12,15,51.5,185.5,5.7,16.3,213.5,223.01,179.75
2018,11,21,12,30,63.0,179.0,5.7,16.2,213.0,221.97,179.3
2018,11,21,12,45,36.5,146.0,5.7,16.1,165.5,167.53,134.33
2018,11,21,13,0,10.0,113.0,5.7,16.0,118.0,112.35,88.4
2018,11,21,13,15,25.5,125.0,5.65,15.9,137.5,136.34,108.7
2018,11,21,13,30,41.0,137.0,5.6,15.8,157.0,155.64,124.93
2018,11,21,13,45,27.5,122.5,5.5,15.7,135.5,132.11,105.36
2018,11,21,14,0,14.0,108.0,5.4,15.6,114.0,107.71,85.08
2018,11,21,14,15,22.0,106.5,5.25,15.45,115.0,110.88,87.85
2018,11,21,14,30,30.0,105.0,5.1,15.3,116.0,110.99,87.9
2018,11,21,14,45,138.0,108.0,4.9,15.15,151.5,149.18,117.62
2018,11,21,15,0,246.0,111.0,4.7,15.0,187.0,174.54,134.48
2018,11,21,15,15,243.0,94.5,4.7,15.0,160.5,143.0,106.24
2018,11,21,15,30,240.0,78.0,4.7,15.0,134.0,111.78,78.65
2018,11,21,15,45,194.5,65.0,3.85,14.55,104.0,79.45,53.24
2018,11,21,16,0,149.0,52.0,3.0,14.1,74.0,52.24,33.81
2018,11,21,16,15,116.5,37.0,2.7,13.7,50.5,30.19,20.03
2018,11,21,16,30,84.0,22.0,2.4,13.3,27.0,18.3,4.05
2018,11,21,16,45,49.0,12.0,2.1,12.95,14.0,11.44,0.0
2018,11,21,17,0,14.0,2.0,1.8,12.6,1.0,0.0,0.0
2018,11,21,17,15,7.0,1.0,1.8,12.45,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,22,6,45,45.0,4.5,1.05,8.9,5.5,0.0,0.0
2018,11,22,7,0,90.0,9.0,1.0,9.0,11.0,46.31,0.0
2018,11,22,7,15,255.0,20.5,1.15,9.7,44.5,163.95,88.48
2018,11,22,7,30,420.0,32.0,1.3,10.4,78.0,280.09,221.99
2018,11,22,7,45,430.5,34.0,1.4,11.05,100.0,304.13,249.56
2018,11,22,8,0,441.0,36.0,1.5,11.7,122.0,327.47,272.83
2018,11,22,8,15,220.5,39.5,1.55,12.05,82.5,201.28,169.07
2018,11,22,8,30,0.0,43.0,1.6,12.4,43.0,39.94,28.76
2018,11,22,8,45,30.0,72.5,1.65,12.75,83.0,94.02,75.93
2018,11,22,9,0,60.0,102.0,1.7,13.1,123.0,149.52,123.23
2018,11,22,9,15,68.0,126.5,1.75,13.5,152.5,184.37,151.82
2018,11,22,9,30,76.0,151.0,1.8,13.9,182.0,219.29,180.02
2018,11,22,9,45,154.0,168.0,1.85,14.25,237.0,310.74,255.29
2018,11,22,10,0,232.0,185.0,1.9,14.6,292.0,404.67,329.98
2018,11,22,10,15,319.0,184.5,2.0,14.9,339.5,472.2,383.23
2018,11,22,10,30,406.0,184.0,2.1,15.2,387.0,552.85,445.15
2018,11,22,10,45,555.5,153.0,2.2,15.55,440.5,634.29,508.26
2018,11,22,11,0,705.0,122.0,2.3,15.9,494.0,719.6,571.33
2018,11,22,11,15,802.0,98.0,2.4,16.05,528.0,757.62,598.15
2018,11,22,11,30,899.0,74.0,2.5,16.2,562.0,788.64,620.24
2018,11,22,11,45,637.5,123.5,2.6,16.4,470.0,640.82,511.37
2018,11,22,12,0,376.0,173.0,2.7,16.6,378.0,482.42,387.54
2018,11,22,12,15,334.0,162.5,2.75,16.6,343.5,429.93,347.22
2018,11,22,12,30,292.0,152.0,2.8,16.6,309.0,368.11,298.61
2018,11,22,12,45,206.5,185.0,2.9,16.65,294.5,336.84,271.9
2018,11,22,13,0,121.0,218.0,3.0,16.7,280.0,301.65,242.14
2018,11,22,13,15,281.5,184.0,3.05,16.6,321.0,362.22,292.66
2018,11,22,13,30,442.0,150.0,3.1,16.5,362.0,410.25,331.23
2018,11,22,13,45,537.0,125.0,3.15,16.4,367.5,416.08,334.88
2018,11,22,14,0,632.0,100.0,3.2,16.3,373.0,409.32,327.59
2018,11,22,14,15,730.0,78.5,3.25,16.05,370.0,397.45,314.78
2018,11,22,14,30,828.0,57.0,3.3,15.8,367.0,374.78,291.33
2018,11,22,14,45,799.5,54.5,3.3,15.55,328.0,319.49,241.94
2018,11,22,15,0,771.0,52.0,3.3,15.3,289.0,265.55,192.98
2018,11,22,15,15,729.5,48.5,3.3,15.3,246.5,209.55,142.64
2018,11,22,15,30,688.0,45.0,3.3,15.3,204.0,157.11,96.83
2018,11,22,15,45,621.5,40.5,2.8,14.25,161.0,104.91,56.37
2018,11,22,16,0,555.0,36.0,2.3,13.2,118.0,59.84,28.41
2018,11,22,16,15,428.5,29.0,2.05,12.4,79.0,22.78,13.78
2018,11,22,16,30,302.0,22.0,1.8,11.6,40.0,18.16,3.31
2018,11,22,16,45,151.0,11.0,1.5,10.85,20.0,10.48,0.0
2018,11,22,17,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,23,6,45,2.5,1.0,1.05,11.15,1.0,0.0,0.0
2018,11,23,7,0,5.0,2.0,1.0,11.2,2.0,3.99,0.0
2018,11,23,7,15,2.5,5.0,1.05,11.55,5.0,5.84,0.0
2018,11,23,7,30,0.0,8.0,1.1,11.9,8.0,7.4,0.43
2018,11,23,7,45,0.0,10.5,1.15,12.25,10.5,9.72,2.61
2018,11,23,8,0,0.0,13.0,1.2,12.6,13.0,12.04,4.7
2018,11,23,8,15,0.0,19.0,1.4,12.85,19.0,17.61,9.56
2018,11,23,8,30,0.0,25.0,1.6,13.1,25.0,23.18,14.39
2018,11,23,8,45,0.0,39.0,1.75,13.35,39.0,36.21,25.57
2018,11,23,9,0,0.0,53.0,1.9,13.6,53.0,49.26,36.65
2018,11,23,9,15,0.0,68.5,2.1,13.9,68.5,63.73,48.81
2018,11,23,9,30,0.0,84.0,2.3,14.2,84.0,78.89,61.43
2018,11,23,9,45,0.0,87.5,2.45,14.5,87.5,82.11,63.91
2018,11,23,10,0,0.0,91.0,2.6,14.8,91.0,85.39,66.45
2018,11,23,10,15,1.0,111.0,2.8,15.0,111.5,106.18,83.62
2018,11,23,10,30,2.0,131.0,3.0,15.2,132.0,127.15,100.78
2018,11,23,10,45,1.0,122.5,3.2,15.35,123.0,117.26,92.38
2018,11,23,11,0,0.0,114.0,3.4,15.5,114.0,107.67,84.31
2018,11,23,11,15,0.0,94.0,3.45,15.55,94.0,87.81,67.82
2018,11,23,11,30,0.0,74.0,3.5,15.6,74.0,68.9,52.09
2018,11,23,11,45,0.0,75.0,3.6,15.6,75.0,69.83,52.87
2018,11,23,12,0,0.0,76.0,3.7,15.6,76.0,70.77,53.64
2018,11,23,12,15,1.0,99.0,3.7,15.6,99.5,93.29,72.38
2018,11,23,12,30,2.0,122.0,3.7,15.6,123.0,116.32,91.45
2018,11,23,12,45,2.0,124.0,3.7,15.6,125.0,118.15,93.0
2018,11,23,13,0,2.0,126.0,3.7,15.6,127.0,119.97,94.59
2018,11,23,13,15,1.5,110.5,3.7,15.55,111.0,104.51,81.93
2018,11,23,13,30,1.0,95.0,3.7,15.5,95.0,89.28,69.41
2018,11,23,13,45,1.5,90.5,3.65,15.45,91.0,85.21,66.17
2018,11,23,14,0,2.0,86.0,3.6,15.4,87.0,81.12,62.88
2018,11,23,14,15,1.0,56.5,3.5,15.3,57.0,52.95,39.32
2018,11,23,14,30,0.0,27.0,3.4,15.2,27.0,25.05,15.74
2018,11,23,14,45,0.0,34.0,3.3,15.05,34.0,31.56,21.35
2018,11,23,15,0,0.0,41.0,3.2,14.9,41.0,38.07,26.95
2018,11,23,15,15,0.0,38.5,3.2,14.9,38.5,35.74,24.96
2018,11,23,15,30,0.0,36.0,3.2,14.9,36.0,33.42,22.91
2018,11,23,15,45,0.0,28.0,2.4,14.3,28.0,25.98,16.47
2018,11,23,16,0,0.0,20.0,1.6,13.7,20.0,18.54,9.98
2018,11,23,16,15,0.0,13.5,1.45,13.3,13.5,12.51,4.97
2018,11,23,16,30,0.0,7.0,1.3,12.9,7.0,6.48,0.0
2018,11,23,16,45,0.0,3.5,1.15,12.5,3.5,3.34,0.0
2018,11,23,17,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,6,45,12.0,2.0,1.05,11.4,2.0,0.0,0.0
2018,11,24,7,0,24.0,4.0,1.0,11.5,4.0,13.76,0.0
2018,11,24,7,15,105.0,10.0,1.2,12.0,19.5,75.46,26.61
2018,11,24,7,30,186.0,16.0,1.4,12.5,35.0,135.69,104.84
2018,11,24,7,45,148.0,19.0,1.65,12.95,39.0,123.77,99.67
2018,11,24,8,0,110.0,22.0,1.9,13.4,43.0,102.97,83.67
2018,11,24,8,15,127.5,28.5,2.1,13.75,58.5,126.04,104.39
2018,11,24,8,30,145.0,35.0,2.3,14.1,74.0,149.7,125.17
2018,11,24,8,45,72.5,48.0,2.5,14.4,67.5,102.41,83.71
2018,11,24,9,0,0.0,61.0,2.7,14.7,61.0,56.72,42.77
2018,11,24,9,15,0.5,78.0,2.8,15.0,78.0,73.57,56.92
2018,11,24,9,30,1.0,95.0,2.9,15.3,95.0,91.09,71.44
2018,11,24,9,45,0.5,109.0,3.05,15.65,109.0,104.78,82.56
2018,11,24,10,0,0.0,123.0,3.2,16.0,123.0,118.47,93.59
2018,11,24,10,15,17.5,129.5,3.25,16.3,138.0,138.39,110.39
2018,11,24,10,30,35.0,136.0,3.3,16.6,153.0,165.86,133.19
2018,11,24,10,45,72.5,145.0,3.35,16.85,182.0,215.16,174.12
2018,11,24,11,0,110.0,154.0,3.4,17.1,211.0,253.47,205.65
2018,11,24,11,15,94.5,165.5,3.45,17.25,215.0,252.32,203.73
2018,11,24,11,30,79.0,177.0,3.5,17.4,219.0,240.61,193.57
2018,11,24,11,45,92.5,166.0,3.55,17.55,215.5,246.4,198.45
2018,11,24,12,0,106.0,155.0,3.6,17.7,212.0,241.42,194.71
2018,11,24,12,15,55.5,151.5,3.6,17.65,181.5,189.91,151.84
2018,11,24,12,30,5.0,148.0,3.6,17.6,151.0,144.11,113.37
2018,11,24,12,45,3.5,134.0,3.6,17.55,136.0,128.98,101.16
2018,11,24,13,0,2.0,120.0,3.6,17.5,121.0,114.14,89.12
2018,11,24,13,15,2.0,123.0,3.6,17.4,124.0,116.94,91.58
2018,11,24,13,30,2.0,126.0,3.6,17.3,127.0,119.71,94.02
2018,11,24,13,45,15.5,109.0,3.55,17.2,115.5,110.1,86.42
2018,11,24,14,0,29.0,92.0,3.5,17.1,104.0,101.41,79.4
2018,11,24,14,15,84.5,82.5,3.45,16.85,114.5,116.91,92.13
2018,11,24,14,30,140.0,73.0,3.4,16.6,125.0,125.86,98.49
2018,11,24,14,45,101.0,79.0,3.35,16.4,114.5,109.23,84.43
2018,11,24,15,0,62.0,85.0,3.3,16.2,104.0,98.21,75.63
2018,11,24,15,15,183.0,71.0,3.3,16.2,115.0,107.88,78.65
2018,11,24,15,30,304.0,57.0,3.3,16.2,126.0,103.4,68.44
2018,11,24,15,45,322.0,48.0,2.8,15.3,107.0,77.72,46.16
2018,11,24,16,0,340.0,39.0,2.3,14.4,88.0,50.24,26.51
2018,11,24,16,15,214.0,27.0,2.05,13.65,54.0,20.86,11.97
2018,11,24,16,30,88.0,15.0,1.8,12.9,20.0,11.69,0.0
2018,11,24,16,45,44.0,7.5,1.55,12.15,10.0,7.15,0.0
2018,11,24,17,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,25,6,45,46.0,5.0,1.2,7.55,5.5,0.0,0.0
2018,11,25,7,0,92.0,10.0,1.2,7.6,11.0,47.49,0.0
2018,11,25,7,15,245.0,21.0,1.2,8.1,41.5,154.41,44.77
2018,11,25,7,30,398.0,32.0,1.2,8.6,72.0,265.85,208.13
2018,11,25,7,45,488.5,39.0,1.2,9.05,112.5,339.16,277.66
2018,11,25,8,0,579.0,46.0,1.2,9.5,153.0,418.47,346.36
2018,11,25,8,15,636.5,50.5,1.15,10.05,195.5,474.66,393.71
2018,11,25,8,30,694.0,55.0,1.1,10.6,238.0,538.22,444.36
2018,11,25,8,45,732.0,58.0,1.05,11.15,278.5,587.89,481.85
2018,11,25,9,0,770.0,61.0,1.0,11.7,319.0,637.06,516.4
2018,11,25,9,15,798.0,62.5,1.0,12.4,355.5,676.16,542.56
2018,11,25,9,30,826.0,64.0,1.0,13.1,392.0,713.5,566.82
2018,11,25,9,45,847.0,64.5,1.0,13.75,423.5,735.71,579.85
2018,11,25,10,0,868.0,65.0,1.0,14.4,455.0,761.69,595.55
2018,11,25,10,15,879.5,66.5,0.9,14.9,479.5,778.7,603.65
2018,11,25,10,30,891.0,68.0,0.8,15.4,504.0,792.52,609.49
2018,11,25,10,45,898.5,68.5,0.75,15.9,521.0,798.6,610.79
2018,11,25,11,0,906.0,69.0,0.7,16.4,538.0,801.24,609.95
2018,11,25,11,15,909.5,69.5,0.75,16.75,548.0,797.24,606.76
2018,11,25,11,30,913.0,70.0,0.8,17.1,558.0,789.74,601.39
2018,11,25,11,45,913.0,70.0,0.85,17.45,559.5,775.5,591.57
2018,11,25,12,0,913.0,70.0,0.9,17.8,561.0,757.91,579.6
2018,11,25,12,15,912.0,69.0,1.05,18.0,555.0,735.17,565.67
2018,11,25,12,30,911.0,68.0,1.2,18.2,549.0,709.3,549.3
2018,11,25,12,45,907.0,67.0,1.35,18.4,536.0,678.42,528.72
2018,11,25,13,0,903.0,66.0,1.5,18.6,523.0,644.83,504.36
2018,11,25,13,15,894.0,65.0,1.65,18.6,502.0,605.72,475.47
2018,11,25,13,30,885.0,64.0,1.8,18.6,481.0,564.6,444.08
2018,11,25,13,45,871.0,63.0,1.9,18.55,453.5,519.11,408.14
2018,11,25,14,0,857.0,62.0,2.0,18.5,426.0,472.48,370.12
2018,11,25,14,15,837.5,60.0,2.0,18.3,392.5,421.57,327.5
2018,11,25,14,30,818.0,58.0,2.0,18.1,359.0,370.77,283.71
2018,11,25,14,45,789.5,55.5,2.05,17.9,320.5,316.15,235.98
2018,11,25,15,0,761.0,53.0,2.1,17.7,282.0,263.0,188.56
2018,11,25,15,15,718.5,49.5,2.1,17.7,240.5,207.57,139.59
2018,11,25,15,30,676.0,46.0,2.1,17.7,199.0,155.8,95.1
2018,11,25,15,45,609.5,41.0,1.6,16.35,156.5,104.02,55.55
2018,11,25,16,0,543.0,36.0,1.1,15.0,114.0,59.36,28.1
2018,11,25,16,15,415.5,29.0,1.1,14.25,76.0,22.97,13.66
2018,11,25,16,30,288.0,22.0,1.1,13.5,38.0,18.39,0.9
2018,11,25,16,45,144.0,11.0,1.1,12.8,19.0,10.48,0.0
2018,11,25,17,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,26,6,45,16.5,3.5,0.8,7.4,3.5,0.0,0.0
2018,11,26,7,0,33.0,7.0,0.8,7.4,7.0,20.21,0.0
2018,11,26,7,15,134.5,21.0,0.95,8.2,32.5,103.05,14.61
2018,11,26,7,30,236.0,35.0,1.1,9.0,58.0,188.55,145.93
2018,11,26,7,45,424.0,37.5,1.25,9.8,104.5,301.46,246.69
2018,11,26,8,0,612.0,40.0,1.4,10.6,151.0,423.81,350.23
2018,11,26,8,15,626.5,48.0,1.5,11.3,187.0,464.07,384.95
2018,11,26,8,30,641.0,56.0,1.6,12.0,223.0,507.77,420.78
2018,11,26,8,45,622.0,69.0,1.7,12.65,252.5,529.68,437.78
2018,11,26,9,0,603.0,82.0,1.8,13.3,282.0,547.94,451.12
2018,11,26,9,15,622.5,88.0,1.8,14.15,314.5,582.42,475.98
2018,11,26,9,30,642.0,94.0,1.8,15.0,347.0,615.37,498.49
2018,11,26,9,45,668.0,97.0,1.85,15.9,378.5,647.85,520.19
2018,11,26,10,0,694.0,100.0,1.9,16.8,410.0,678.43,540.1
2018,11,26,10,15,724.5,98.5,1.85,17.25,437.0,704.86,556.95
2018,11,26,10,30,755.0,97.0,1.8,17.7,464.0,728.79,571.84
2018,11,26,10,45,609.0,140.5,1.7,18.2,443.5,663.16,521.07
2018,11,26,11,0,463.0,184.0,1.6,18.7,423.0,589.22,462.48
2018,11,26,11,15,444.5,193.0,1.6,19.0,425.5,579.37,454.38
2018,11,26,11,30,426.0,202.0,1.6,19.3,428.0,567.83,444.54
2018,11,26,11,45,496.0,183.0,1.6,19.55,447.5,590.94,462.22
2018,11,26,12,0,566.0,164.0,1.6,19.8,467.0,609.85,476.3
2018,11,26,12,15,544.5,168.5,1.5,19.85,457.5,584.74,456.29
2018,11,26,12,30,523.0,173.0,1.4,19.9,448.0,558.52,435.79
2018,11,26,12,45,470.0,181.5,1.35,20.0,424.0,514.94,402.23
2018,11,26,13,0,417.0,190.0,1.3,20.1,400.0,472.62,369.49
2018,11,26,13,15,398.0,183.0,1.2,20.05,377.0,436.5,341.7
2018,11,26,13,30,379.0,176.0,1.1,20.0,354.0,394.2,308.97
2018,11,26,13,45,540.5,131.5,1.0,19.95,369.0,419.64,327.78
2018,11,26,14,0,702.0,87.0,0.9,19.9,384.0,426.92,330.5
2018,11,26,14,15,685.5,83.0,0.85,19.7,354.0,381.37,292.74
2018,11,26,14,30,669.0,79.0,0.8,19.5,324.0,335.87,254.42
2018,11,26,14,45,465.5,91.0,0.75,19.3,253.0,243.69,182.55
2018,11,26,15,0,262.0,103.0,0.7,19.1,182.0,171.21,127.56
2018,11,26,15,15,160.0,70.0,0.7,19.1,116.0,101.97,73.29
2018,11,26,15,30,58.0,37.0,0.7,19.1,50.0,44.45,29.17
2018,11,26,15,45,49.5,30.0,0.65,17.7,39.5,33.38,20.31
2018,11,26,16,0,41.0,23.0,0.6,16.3,29.0,23.3,12.6
2018,11,26,16,15,29.5,16.0,0.65,15.7,19.5,14.62,6.58
2018,11,26,16,30,18.0,9.0,0.7,15.1,10.0,8.35,0.0
2018,11,26,16,45,9.0,4.5,0.75,14.5,5.0,4.29,0.0
2018,11,26,17,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.25,12.3,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.0,0.8,9.1,2.0,0.0,0.0
2018,11,27,7,0,18.0,4.0,0.8,9.2,4.0,11.16,0.0
2018,11,27,7,15,9.0,12.0,0.85,9.6,12.0,15.34,0.0
2018,11,27,7,30,0.0,20.0,0.9,10.0,20.0,18.56,9.27
2018,11,27,7,45,0.0,30.0,0.95,10.4,30.0,27.86,18.01
2018,11,27,8,0,0.0,40.0,1.0,10.8,40.0,37.17,26.34
2018,11,27,8,15,0.0,53.0,1.05,11.2,53.0,50.25,37.78
2018,11,27,8,30,0.0,66.0,1.1,11.6,66.0,63.34,49.08
2018,11,27,8,45,3.5,87.0,1.15,12.05,88.0,87.86,70.01
2018,11,27,9,0,7.0,108.0,1.2,12.5,110.0,112.58,90.76
2018,11,27,9,15,7.0,120.0,1.25,13.05,122.5,124.42,100.29
2018,11,27,9,30,7.0,132.0,1.3,13.6,135.0,136.3,109.74
2018,11,27,9,45,51.5,157.0,1.35,14.1,180.0,207.15,168.9
2018,11,27,10,0,96.0,182.0,1.4,14.6,225.0,270.24,220.12
2018,11,27,10,15,94.0,196.5,1.45,14.9,240.0,284.54,230.5
2018,11,27,10,30,92.0,211.0,1.5,15.2,255.0,298.45,240.73
2018,11,27,10,45,111.5,221.0,1.5,15.45,276.5,323.38,260.22
2018,11,27,11,0,131.0,231.0,1.5,15.7,298.0,359.52,288.04
2018,11,27,11,15,142.0,236.5,1.5,15.75,310.5,371.14,296.73
2018,11,27,11,30,153.0,242.0,1.5,15.8,323.0,382.05,304.99
2018,11,27,11,45,142.5,240.5,1.5,15.9,316.0,367.92,293.46
2018,11,27,12,0,132.0,239.0,1.5,16.0,309.0,353.76,282.09
2018,11,27,12,15,149.5,238.5,1.5,16.0,317.0,360.67,287.79
2018,11,27,12,30,167.0,238.0,1.5,16.0,325.0,366.29,292.33
2018,11,27,12,45,146.0,230.5,1.45,16.0,305.5,337.52,269.4
2018,11,27,13,0,125.0,223.0,1.4,16.0,286.0,309.74,247.36
2018,11,27,13,15,97.0,205.5,1.35,15.9,253.0,261.8,209.4
2018,11,27,13,30,69.0,188.0,1.3,15.8,220.0,223.44,178.75
2018,11,27,13,45,65.5,178.5,1.3,15.75,207.5,208.23,166.68
2018,11,27,14,0,62.0,169.0,1.3,15.7,195.0,193.29,154.65
2018,11,27,14,15,65.5,158.5,1.2,15.5,184.0,180.58,144.31
2018,11,27,14,30,69.0,148.0,1.1,15.3,173.0,167.49,133.46
2018,11,27,14,45,68.5,133.0,1.0,15.15,155.5,148.38,117.5
2018,11,27,15,0,68.0,118.0,0.9,15.0,138.0,129.38,101.42
2018,11,27,15,15,36.0,96.5,0.9,15.0,107.0,97.7,75.75
2018,11,27,15,30,4.0,75.0,0.9,15.0,76.0,69.69,53.34
2018,11,27,15,45,2.0,59.0,0.8,14.2,59.5,54.26,40.27
2018,11,27,16,0,0.0,43.0,0.7,13.4,43.0,39.27,27.33
2018,11,27,16,15,2.5,28.5,0.75,13.1,28.5,26.08,16.26
2018,11,27,16,30,5.0,14.0,0.8,12.8,14.0,13.1,0.0
2018,11,27,16,45,2.5,7.0,0.85,12.55,7.0,6.67,0.0
2018,11,27,17,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.35,12.4,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.75,11.45,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.7,11.5,1.0,0.95,0.0
2018,11,28,7,15,0.0,3.0,0.8,11.75,3.0,2.77,0.0
2018,11,28,7,30,0.0,5.0,0.9,12.0,5.0,4.62,0.0
2018,11,28,7,45,0.0,6.5,0.95,12.25,6.5,6.01,0.0
2018,11,28,8,0,0.0,8.0,1.0,12.5,8.0,7.4,0.69
2018,11,28,8,15,0.0,9.5,1.0,12.6,9.5,8.79,1.95
2018,11,28,8,30,0.0,11.0,1.0,12.7,11.0,10.19,3.18
2018,11,28,8,45,0.0,17.0,1.05,12.75,17.0,15.75,8.01
2018,11,28,9,0,0.0,23.0,1.1,12.8,23.0,21.33,12.82
2018,11,28,9,15,0.0,20.5,1.15,12.9,20.5,19.01,10.78
2018,11,28,9,30,0.0,18.0,1.2,13.0,18.0,16.69,8.75
2018,11,28,9,45,0.0,20.5,1.3,13.1,20.5,19.02,10.71
