Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,19,7,15,124.5,9.0,0.55,7.9,14.0,59.32,0.0
2018,12,19,7,30,249.0,18.0,0.6,8.2,28.0,128.67,0.0
2018,12,19,7,45,381.5,25.5,0.65,8.45,62.5,245.88,179.81
2018,12,19,8,0,514.0,33.0,0.7,8.7,97.0,334.09,269.39
2018,12,19,8,15,548.0,42.0,0.8,9.05,133.5,388.87,319.36
2018,12,19,8,30,582.0,51.0,0.9,9.4,170.0,438.51,362.88
2018,12,19,8,45,578.0,60.5,1.0,9.75,199.5,465.25,386.29
2018,12,19,9,0,574.0,70.0,1.1,10.1,229.0,489.81,406.77
2018,12,19,9,15,602.0,77.5,1.3,10.6,264.5,531.64,440.38
2018,12,19,9,30,630.0,85.0,1.5,11.1,300.0,572.56,472.24
2018,12,19,9,45,627.0,93.0,1.7,11.65,324.0,590.31,485.31
2018,12,19,10,0,624.0,101.0,1.9,12.2,348.0,605.5,496.25
2018,12,19,10,15,716.0,90.0,2.0,12.65,391.0,666.75,541.83
2018,12,19,10,30,808.0,79.0,2.1,13.1,434.0,723.09,582.22
2018,12,19,10,45,816.5,79.5,2.25,13.55,451.5,731.58,587.25
2018,12,19,11,0,825.0,80.0,2.4,14.0,469.0,736.94,590.47
2018,12,19,11,15,867.0,73.0,2.45,14.25,491.0,749.55,598.94
2018,12,19,11,30,909.0,66.0,2.5,14.5,513.0,764.39,609.07
2018,12,19,11,45,894.5,71.0,2.55,14.8,514.0,748.1,596.41
2018,12,19,12,0,880.0,76.0,2.6,15.1,515.0,728.77,581.87
2018,12,19,12,15,873.5,76.5,2.6,15.15,510.5,711.64,569.31
2018,12,19,12,30,867.0,77.0,2.6,15.2,506.0,686.7,550.99
2018,12,19,12,45,891.0,70.5,2.55,15.25,503.0,667.15,535.67
2018,12,19,13,0,915.0,64.0,2.5,15.3,500.0,647.66,519.84
2018,12,19,13,15,908.0,62.5,2.35,15.25,482.0,611.26,490.35
2018,12,19,13,30,901.0,61.0,2.2,15.2,464.0,572.59,458.69
2018,12,19,13,45,861.5,63.5,2.05,15.1,432.0,519.5,415.35
2018,12,19,14,0,822.0,66.0,1.9,15.0,400.0,468.51,372.9
2018,12,19,14,15,803.0,64.0,1.75,14.75,369.5,420.77,332.27
2018,12,19,14,30,784.0,62.0,1.6,14.5,339.0,372.83,290.43
2018,12,19,14,45,779.5,56.5,1.4,14.3,308.0,326.25,248.25
2018,12,19,15,0,775.0,51.0,1.2,14.1,277.0,278.67,204.29
2018,12,19,15,15,740.5,47.5,1.2,14.1,238.0,225.23,156.26
2018,12,19,15,30,706.0,44.0,1.2,14.1,199.0,174.32,111.08
2018,12,19,15,45,579.0,41.5,0.9,12.95,151.0,115.4,66.15
2018,12,19,16,0,452.0,39.0,0.6,11.8,103.0,68.38,35.24
2018,12,19,16,15,387.5,30.5,0.6,11.4,71.5,31.68,15.66
2018,12,19,16,30,323.0,22.0,0.6,11.0,40.0,18.34,1.75
2018,12,19,16,45,161.5,11.0,0.65,10.6,20.0,10.48,0.0
2018,12,19,17,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,20,7,15,26.0,6.5,0.5,8.75,7.5,6.2,0.0
2018,12,20,7,30,52.0,13.0,0.5,9.0,15.0,35.6,0.0
2018,12,20,7,45,81.0,29.0,0.5,9.25,37.0,91.23,63.72
2018,12,20,8,0,110.0,45.0,0.5,9.5,59.0,130.31,103.89
2018,12,20,8,15,185.5,58.5,0.6,9.9,92.0,191.36,157.75
2018,12,20,8,30,261.0,72.0,0.7,10.3,125.0,269.04,224.0
2018,12,20,8,45,307.5,83.0,0.8,10.65,158.5,318.47,265.76
2018,12,20,9,0,354.0,94.0,0.9,11.0,192.0,369.76,308.09
2018,12,20,9,15,340.5,110.0,0.9,11.35,214.5,387.47,321.36
2018,12,20,9,30,327.0,126.0,0.9,11.7,237.0,390.75,323.19
2018,12,20,9,45,316.0,140.5,0.9,12.05,256.5,404.52,332.92
2018,12,20,10,0,305.0,155.0,0.9,12.4,276.0,416.61,340.99
2018,12,20,10,15,287.5,169.0,0.9,12.75,289.0,421.63,343.32
2018,12,20,10,30,270.0,183.0,0.9,13.1,302.0,425.08,344.43
2018,12,20,10,45,327.0,183.0,0.95,13.5,333.0,466.71,376.75
2018,12,20,11,0,384.0,183.0,1.0,13.9,364.0,507.46,407.56
2018,12,20,11,15,429.5,177.5,1.05,14.05,384.5,543.61,434.53
2018,12,20,11,30,475.0,172.0,1.1,14.2,405.0,565.79,451.17
2018,12,20,11,45,486.5,171.0,1.2,14.4,412.0,565.3,450.7
2018,12,20,12,0,498.0,170.0,1.3,14.6,419.0,562.65,448.79
2018,12,20,12,15,352.5,192.0,1.25,14.65,367.5,462.71,370.48
2018,12,20,12,30,207.0,214.0,1.2,14.7,316.0,369.17,296.14
2018,12,20,12,45,178.5,211.5,1.2,14.75,298.5,340.66,273.81
2018,12,20,13,0,150.0,209.0,1.2,14.8,281.0,313.22,251.78
2018,12,20,13,15,132.5,200.5,1.15,14.7,262.0,287.13,230.98
2018,12,20,13,30,115.0,192.0,1.1,14.6,243.0,262.03,210.85
2018,12,20,13,45,112.0,183.0,1.05,14.55,230.5,245.05,197.19
2018,12,20,14,0,109.0,174.0,1.0,14.5,218.0,228.16,183.44
2018,12,20,14,15,84.0,156.0,0.85,14.15,188.5,188.5,151.26
2018,12,20,14,30,59.0,138.0,0.7,13.8,159.0,156.16,124.95
2018,12,20,14,45,73.0,128.0,0.6,13.45,151.0,147.49,117.48
2018,12,20,15,0,87.0,118.0,0.5,13.1,143.0,139.54,110.09
2018,12,20,15,15,69.0,101.5,0.5,13.1,119.5,111.93,87.02
2018,12,20,15,30,51.0,85.0,0.5,13.1,96.0,88.53,67.57
2018,12,20,15,45,37.5,68.0,0.65,12.3,75.0,67.39,50.08
2018,12,20,16,0,24.0,51.0,0.8,11.5,54.0,48.02,34.03
2018,12,20,16,15,13.0,35.0,0.8,11.25,36.5,31.41,19.75
2018,12,20,16,30,2.0,19.0,0.8,11.0,19.0,17.42,2.13
2018,12,20,16,45,1.0,9.5,0.75,10.8,9.5,9.05,0.0
2018,12,20,17,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.35,9.45,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.3,9.35,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.3,9.25,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.3,9.15,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.3,9.05,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.35,8.95,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,21,7,15,17.5,6.0,0.95,9.05,6.5,5.72,0.0
2018,12,21,7,30,35.0,12.0,1.0,9.5,13.0,27.01,0.0
2018,12,21,7,45,169.0,25.5,1.05,9.95,44.5,138.05,97.53
2018,12,21,8,0,303.0,39.0,1.1,10.4,76.0,234.55,189.11
2018,12,21,8,15,484.0,40.0,1.25,10.85,125.5,348.9,287.38
2018,12,21,8,30,665.0,41.0,1.4,11.3,175.0,469.75,388.07
2018,12,21,8,45,711.5,43.5,1.55,11.8,215.0,522.44,431.9
2018,12,21,9,0,758.0,46.0,1.7,12.3,255.0,575.51,474.8
2018,12,21,9,15,788.5,48.5,1.9,12.65,292.0,611.73,502.78
2018,12,21,9,30,819.0,51.0,2.1,13.0,329.0,652.34,533.4
2018,12,21,9,45,839.5,53.0,2.25,13.4,361.5,683.46,555.86
2018,12,21,10,0,860.0,55.0,2.4,13.8,394.0,712.3,576.36
2018,12,21,10,15,874.5,56.0,2.35,14.1,420.5,732.75,589.41
2018,12,21,10,30,889.0,57.0,2.3,14.4,447.0,750.27,600.25
2018,12,21,10,45,898.5,58.5,2.2,14.65,467.5,761.49,606.22
2018,12,21,11,0,908.0,60.0,2.1,14.9,488.0,769.36,609.83
2018,12,21,11,15,883.0,68.5,2.15,15.15,493.0,756.38,599.61
2018,12,21,11,30,858.0,77.0,2.2,15.4,498.0,745.64,591.33
2018,12,21,11,45,880.5,71.5,2.25,15.65,507.5,739.09,586.2
2018,12,21,12,0,903.0,66.0,2.3,15.9,517.0,734.38,582.5
2018,12,21,12,15,643.0,119.0,2.35,15.95,439.0,601.75,482.49
2018,12,21,12,30,383.0,172.0,2.4,16.0,361.0,461.58,371.99
2018,12,21,12,45,277.0,182.0,2.45,16.05,317.5,381.4,308.46
2018,12,21,13,0,171.0,192.0,2.5,16.1,274.0,307.97,248.82
2018,12,21,13,15,248.0,168.5,2.5,16.0,282.5,328.62,266.53
2018,12,21,13,30,325.0,145.0,2.5,15.9,291.0,335.84,272.67
2018,12,21,13,45,368.5,135.5,2.5,15.8,292.5,341.17,276.18
2018,12,21,14,0,412.0,126.0,2.5,15.7,294.0,334.64,269.71
2018,12,21,14,15,461.5,111.5,2.55,15.45,286.0,321.04,257.04
2018,12,21,14,30,511.0,97.0,2.6,15.2,278.0,304.9,241.18
2018,12,21,14,45,338.0,97.0,2.65,14.95,211.5,216.57,169.43
2018,12,21,15,0,165.0,97.0,2.7,14.7,145.0,144.28,111.93
2018,12,21,15,15,124.5,91.5,2.7,14.7,125.0,117.46,89.61
2018,12,21,15,30,84.0,86.0,2.7,14.7,105.0,96.68,72.81
2018,12,21,15,45,67.5,69.5,2.0,13.45,82.5,73.18,53.43
2018,12,21,16,0,51.0,53.0,1.3,12.2,60.0,51.72,36.01
2018,12,21,16,15,41.5,37.0,1.25,11.65,41.5,32.95,20.61
2018,12,21,16,30,32.0,21.0,1.2,11.1,23.0,18.27,3.24
2018,12,21,16,45,25.5,12.0,1.15,10.55,12.5,11.44,0.0
2018,12,21,17,0,19.0,3.0,1.1,10.0,2.0,0.0,0.0
2018,12,21,17,15,9.5,1.5,1.1,9.8,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,22,7,15,114.0,9.0,0.7,6.95,13.0,8.58,0.0
2018,12,22,7,30,228.0,18.0,0.7,7.4,26.0,118.3,0.0
2018,12,22,7,45,376.5,25.5,0.7,7.85,61.0,239.93,169.96
2018,12,22,8,0,525.0,33.0,0.7,8.3,96.0,337.49,271.33
2018,12,22,8,15,601.5,38.0,0.85,8.8,137.5,406.77,333.68
2018,12,22,8,30,678.0,43.0,1.0,9.3,179.0,479.21,395.63
2018,12,22,8,45,726.0,46.0,1.15,9.8,220.0,534.08,441.59
2018,12,22,9,0,774.0,49.0,1.3,10.3,261.0,589.33,486.17
2018,12,22,9,15,707.5,64.5,1.45,10.75,279.0,581.7,480.16
2018,12,22,9,30,641.0,80.0,1.6,11.2,297.0,573.01,472.84
2018,12,22,9,45,582.0,99.5,1.7,11.7,311.0,564.23,464.53
2018,12,22,10,0,523.0,119.0,1.8,12.2,325.0,546.13,448.84
2018,12,22,10,15,566.0,118.5,1.8,12.5,355.0,586.96,479.75
2018,12,22,10,30,609.0,118.0,1.8,12.8,385.0,622.04,505.41
2018,12,22,10,45,670.0,110.5,1.8,13.15,416.0,660.67,533.38
2018,12,22,11,0,731.0,103.0,1.8,13.5,447.0,696.5,558.3
2018,12,22,11,15,821.5,85.5,1.55,13.65,481.5,736.43,584.2
2018,12,22,11,30,912.0,68.0,1.3,13.8,516.0,769.9,604.45
2018,12,22,11,45,911.0,69.0,1.05,13.95,520.0,758.99,592.67
2018,12,22,12,0,910.0,70.0,0.8,14.1,524.0,744.77,578.93
2018,12,22,12,15,907.0,70.5,0.85,14.1,521.0,725.3,566.11
2018,12,22,12,30,904.0,71.0,0.9,14.1,518.0,702.76,551.14
2018,12,22,12,45,849.0,80.5,0.95,14.15,493.5,657.31,518.12
2018,12,22,13,0,794.0,90.0,1.0,14.2,469.0,607.22,480.83
2018,12,22,13,15,681.5,110.0,1.05,14.15,427.0,536.37,426.95
2018,12,22,13,30,569.0,130.0,1.1,14.1,385.0,467.81,373.91
2018,12,22,13,45,537.5,128.5,1.15,14.05,359.0,422.38,338.33
2018,12,22,14,0,506.0,127.0,1.2,14.0,333.0,381.41,305.19
2018,12,22,14,15,451.5,125.0,1.2,13.85,298.5,331.2,264.16
2018,12,22,14,30,397.0,123.0,1.2,13.7,264.0,284.71,225.65
2018,12,22,14,45,315.5,113.0,1.2,13.55,218.0,221.8,174.04
2018,12,22,15,0,234.0,103.0,1.2,13.4,172.0,170.66,132.11
2018,12,22,15,15,133.0,81.5,1.2,13.4,119.5,110.28,83.53
2018,12,22,15,30,32.0,60.0,1.2,13.4,67.0,62.19,46.18
2018,12,22,15,45,26.5,48.0,1.0,12.25,53.0,48.25,34.44
2018,12,22,16,0,21.0,36.0,0.8,11.1,39.0,35.04,23.31
2018,12,22,16,15,25.0,25.5,0.85,10.7,28.0,24.14,13.8
2018,12,22,16,30,29.0,15.0,0.9,10.3,17.0,13.51,1.49
2018,12,22,16,45,25.5,9.0,0.95,9.85,9.5,8.58,0.0
2018,12,22,17,0,22.0,3.0,1.0,9.4,2.0,0.0,0.0
2018,12,22,17,15,11.0,1.5,1.0,9.2,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,8.15,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,23,7,15,27.5,7.0,0.9,5.8,8.0,0.0,0.0
2018,12,23,7,30,55.0,14.0,0.9,6.2,16.0,37.67,0.0
2018,12,23,7,45,90.5,28.5,0.85,6.65,37.0,94.36,64.29
2018,12,23,8,0,126.0,43.0,0.8,7.1,58.0,135.7,109.11
2018,12,23,8,15,157.0,58.5,0.85,7.55,85.0,175.4,145.46
2018,12,23,8,30,188.0,74.0,0.9,8.0,112.0,216.77,182.1
2018,12,23,8,45,189.5,88.5,1.0,8.5,133.5,239.59,202.02
2018,12,23,9,0,191.0,103.0,1.1,9.0,155.0,261.91,220.84
2018,12,23,9,15,124.0,112.5,1.2,9.65,148.0,218.73,183.54
2018,12,23,9,30,57.0,122.0,1.3,10.3,141.0,172.46,143.06
2018,12,23,9,45,179.0,138.0,1.4,10.9,206.5,290.1,242.98
2018,12,23,10,0,301.0,154.0,1.5,11.5,272.0,412.31,341.95
2018,12,23,10,15,442.5,138.5,1.55,11.95,325.0,513.41,421.91
2018,12,23,10,30,584.0,123.0,1.6,12.4,378.0,608.68,495.07
2018,12,23,10,45,534.0,141.5,1.65,12.85,383.0,587.77,476.28
2018,12,23,11,0,484.0,160.0,1.7,13.3,388.0,569.38,460.29
2018,12,23,11,15,611.5,131.5,1.75,13.6,427.0,634.44,510.94
2018,12,23,11,30,739.0,103.0,1.8,13.9,466.0,690.97,552.76
2018,12,23,11,45,735.0,105.5,1.9,14.25,469.5,680.81,544.48
2018,12,23,12,0,731.0,108.0,2.0,14.6,473.0,667.93,534.69
2018,12,23,12,15,795.5,90.0,2.1,14.75,485.5,674.82,540.46
2018,12,23,12,30,860.0,72.0,2.2,14.9,498.0,674.79,540.83
2018,12,23,12,45,853.5,72.0,2.3,15.05,487.5,647.62,520.24
2018,12,23,13,0,847.0,72.0,2.4,15.2,477.0,621.35,499.58
2018,12,23,13,15,760.0,89.5,2.45,15.2,443.0,560.24,451.37
2018,12,23,13,30,673.0,107.0,2.5,15.2,409.0,503.09,405.67
2018,12,23,13,45,700.5,94.0,2.5,15.15,394.0,475.78,383.21
2018,12,23,14,0,728.0,81.0,2.5,15.1,379.0,444.47,356.54
2018,12,23,14,15,732.0,74.5,2.4,14.85,355.0,405.7,322.98
2018,12,23,14,30,736.0,68.0,2.3,14.6,331.0,365.35,287.1
2018,12,23,14,45,685.5,66.0,2.2,14.35,291.5,308.6,237.9
2018,12,23,15,0,635.0,64.0,2.1,14.1,252.0,255.57,191.26
2018,12,23,15,15,657.5,53.0,2.1,14.1,223.5,216.0,153.07
2018,12,23,15,30,680.0,42.0,2.1,14.1,195.0,172.64,111.69
2018,12,23,15,45,599.0,39.0,1.6,12.55,153.5,120.07,69.45
2018,12,23,16,0,518.0,36.0,1.1,11.0,112.0,75.8,38.39
2018,12,23,16,15,405.0,30.0,1.1,10.5,77.0,34.81,16.37
2018,12,23,16,30,292.0,24.0,1.1,10.0,42.0,20.02,5.68
2018,12,23,16,45,161.0,13.5,1.1,9.55,22.0,12.87,0.0
2018,12,23,17,0,30.0,3.0,1.1,9.1,2.0,0.0,0.0
2018,12,23,17,15,15.0,1.5,1.1,8.95,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,24,7,15,37.0,5.0,0.55,8.6,6.5,0.0,0.0
2018,12,24,7,30,74.0,10.0,0.6,9.1,13.0,42.17,0.0
2018,12,24,7,45,276.0,21.0,0.6,9.65,51.0,184.21,126.31
2018,12,24,8,0,478.0,32.0,0.6,10.2,89.0,310.73,248.04
2018,12,24,8,15,553.5,37.0,0.55,10.75,128.0,377.49,306.76
2018,12,24,8,30,629.0,42.0,0.5,11.3,167.0,447.57,364.93
2018,12,24,8,45,415.5,61.0,0.45,11.85,151.0,361.23,296.98
2018,12,24,9,0,202.0,80.0,0.4,12.4,135.0,237.59,196.53
2018,12,24,9,15,115.5,99.0,0.75,12.9,131.5,194.99,161.35
2018,12,24,9,30,29.0,118.0,1.1,13.4,128.0,147.67,120.03
2018,12,24,9,45,31.0,133.5,1.45,13.9,145.0,166.32,135.4
2018,12,24,10,0,33.0,149.0,1.8,14.4,162.0,184.88,150.3
2018,12,24,10,15,17.5,144.0,1.95,14.55,151.0,155.93,125.72
2018,12,24,10,30,2.0,139.0,2.1,14.7,140.0,137.56,109.87
2018,12,24,10,45,2.0,139.5,2.3,14.85,140.5,137.2,109.42
2018,12,24,11,0,2.0,140.0,2.5,15.0,141.0,137.03,109.12
2018,12,24,11,15,17.0,164.0,2.65,15.05,172.5,173.25,139.23
2018,12,24,11,30,32.0,188.0,2.8,15.1,204.0,219.39,177.01
2018,12,24,11,45,17.5,152.0,2.9,15.2,160.5,159.49,127.64
2018,12,24,12,0,3.0,116.0,3.0,15.3,117.0,111.83,88.02
2018,12,24,12,15,1.5,106.0,3.1,15.15,106.5,100.72,78.88
2018,12,24,12,30,0.0,96.0,3.2,15.0,96.0,89.83,69.87
2018,12,24,12,45,0.0,90.0,3.25,14.85,90.0,84.0,65.1
2018,12,24,13,0,0.0,84.0,3.3,14.7,84.0,78.23,60.38
2018,12,24,13,15,0.5,83.0,3.25,14.45,83.0,77.6,59.98
2018,12,24,13,30,1.0,82.0,3.2,14.2,82.0,76.94,59.57
2018,12,24,13,45,0.5,82.0,3.2,13.95,82.0,76.68,59.49
2018,12,24,14,0,0.0,82.0,3.2,13.7,82.0,76.45,59.46
2018,12,24,14,15,13.0,64.0,3.1,13.45,68.5,66.49,51.18
2018,12,24,14,30,26.0,46.0,3.0,13.2,55.0,53.66,40.19
2018,12,24,14,45,13.0,37.5,2.9,13.0,42.0,39.81,28.43
2018,12,24,15,0,0.0,29.0,2.8,12.8,29.0,26.9,17.59
2018,12,24,15,15,0.0,25.5,2.8,12.8,25.5,23.65,14.78
2018,12,24,15,30,0.0,22.0,2.8,12.8,22.0,20.39,11.93
2018,12,24,15,45,16.5,18.0,2.4,12.3,20.5,19.46,10.32
2018,12,24,16,0,33.0,14.0,2.0,11.8,19.0,15.72,6.41
2018,12,24,16,15,16.5,9.5,2.0,11.7,12.0,9.38,1.77
2018,12,24,16,30,0.0,5.0,2.0,11.6,5.0,4.62,0.0
2018,12,24,16,45,0.0,2.5,2.05,11.45,2.5,2.38,0.0
2018,12,24,17,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.2,8.25,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,25,7,15,91.5,8.0,2.6,5.6,11.0,0.0,0.0
2018,12,25,7,30,183.0,16.0,2.8,5.8,22.0,95.77,0.0
2018,12,25,7,45,332.5,25.0,2.95,6.0,56.0,215.3,148.91
2018,12,25,8,0,482.0,34.0,3.1,6.2,90.0,321.29,263.32
2018,12,25,8,15,562.0,39.5,3.2,6.5,131.0,384.24,323.35
2018,12,25,8,30,642.0,45.0,3.3,6.8,172.0,458.18,389.27
2018,12,25,8,45,659.5,51.5,3.45,7.15,207.0,497.23,424.22
2018,12,25,9,0,677.0,58.0,3.6,7.5,242.0,535.14,456.72
2018,12,25,9,15,738.0,58.0,3.7,8.0,284.5,593.54,504.28
2018,12,25,9,30,799.0,58.0,3.8,8.5,327.0,651.94,549.36
2018,12,25,9,45,817.0,61.5,3.95,9.0,359.5,683.29,572.35
2018,12,25,10,0,835.0,65.0,4.1,9.5,392.0,712.24,593.33
2018,12,25,10,15,852.5,66.0,4.2,9.9,419.5,735.03,609.48
2018,12,25,10,30,870.0,67.0,4.3,10.3,447.0,748.76,618.63
2018,12,25,10,45,882.0,67.5,4.4,10.7,467.5,760.84,626.61
2018,12,25,11,0,894.0,68.0,4.5,11.1,488.0,769.69,632.2
2018,12,25,11,15,900.5,69.0,4.6,11.35,501.5,771.61,632.99
2018,12,25,11,30,907.0,70.0,4.7,11.6,515.0,770.09,631.33
2018,12,25,11,45,910.0,70.0,4.75,11.8,520.5,761.3,624.13
2018,12,25,12,0,913.0,70.0,4.8,12.0,526.0,749.11,614.5
2018,12,25,12,15,913.5,70.0,4.9,12.1,524.5,731.77,601.52
2018,12,25,12,30,914.0,70.0,5.0,12.2,523.0,711.2,586.11
2018,12,25,12,45,910.0,69.5,5.05,12.25,513.5,683.92,564.92
2018,12,25,13,0,906.0,69.0,5.1,12.3,504.0,653.85,540.32
2018,12,25,13,15,900.0,68.0,5.1,12.3,487.0,619.35,511.72
2018,12,25,13,30,894.0,67.0,5.1,12.3,470.0,582.5,480.69
2018,12,25,13,45,884.5,65.0,5.1,12.3,446.5,540.53,444.89
2018,12,25,14,0,875.0,63.0,5.1,12.3,423.0,496.88,406.87
2018,12,25,14,15,835.5,64.0,5.0,12.1,387.0,442.84,359.73
2018,12,25,14,30,796.0,65.0,4.9,11.9,351.0,388.64,311.62
2018,12,25,14,45,794.0,59.5,4.8,11.75,320.5,342.59,268.68
2018,12,25,15,0,792.0,54.0,4.7,11.6,290.0,295.23,223.61
2018,12,25,15,15,752.0,50.5,4.7,11.6,249.5,239.39,172.09
2018,12,25,15,30,712.0,47.0,4.7,11.6,209.0,186.58,123.95
2018,12,25,15,45,648.5,42.5,3.9,10.55,167.5,132.89,78.86
2018,12,25,16,0,585.0,38.0,3.1,9.5,126.0,85.56,43.9
2018,12,25,16,15,475.0,31.5,2.85,8.95,87.5,41.78,20.12
2018,12,25,16,30,365.0,25.0,2.6,8.4,49.0,20.87,7.61
2018,12,25,16,45,197.5,14.5,2.4,7.8,26.0,13.82,0.0
2018,12,25,17,0,30.0,4.0,2.2,7.2,3.0,0.0,0.0
2018,12,25,17,15,15.0,2.0,2.1,6.9,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.75,5.1,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,26,7,15,64.5,7.0,1.4,4.9,9.0,0.0,0.0
2018,12,26,7,30,129.0,14.0,1.5,5.4,18.0,69.97,0.0
2018,12,26,7,45,126.0,27.5,1.55,5.9,36.5,118.38,78.84
2018,12,26,8,0,123.0,41.0,1.6,6.4,55.0,130.94,105.2
2018,12,26,8,15,253.0,51.0,1.75,7.0,95.5,228.98,191.81
2018,12,26,8,30,383.0,61.0,1.9,7.6,136.0,325.58,275.75
2018,12,26,8,45,395.5,74.0,2.05,8.2,166.5,360.56,306.13
2018,12,26,9,0,408.0,87.0,2.2,8.8,197.0,394.94,335.06
2018,12,26,9,15,559.0,79.0,2.4,9.3,253.5,501.47,423.47
2018,12,26,9,30,710.0,71.0,2.6,9.8,310.0,609.24,509.6
2018,12,26,9,45,755.5,71.0,2.8,10.35,347.5,650.44,539.97
2018,12,26,10,0,801.0,71.0,3.0,10.9,385.0,694.59,572.57
2018,12,26,10,15,523.5,107.0,3.1,11.15,317.5,542.27,451.44
2018,12,26,10,30,246.0,143.0,3.2,11.4,250.0,358.2,299.18
2018,12,26,10,45,216.5,170.0,3.35,11.7,267.5,367.53,305.68
2018,12,26,11,0,187.0,197.0,3.5,12.0,285.0,363.39,300.73
2018,12,26,11,15,416.5,162.5,3.6,12.15,365.0,518.11,428.7
2018,12,26,11,30,646.0,128.0,3.7,12.3,445.0,651.33,535.07
2018,12,26,11,45,776.5,99.5,3.75,12.4,485.0,703.02,574.37
2018,12,26,12,0,907.0,71.0,3.8,12.5,525.0,746.82,607.09
2018,12,26,12,15,901.0,72.0,3.75,12.55,521.5,726.26,590.96
2018,12,26,12,30,895.0,73.0,3.7,12.6,518.0,702.75,573.1
2018,12,26,12,45,902.0,70.5,3.65,12.6,511.5,680.97,556.26
2018,12,26,13,0,909.0,68.0,3.6,12.6,505.0,655.85,535.81
2018,12,26,13,15,901.0,67.0,3.55,12.5,487.5,620.15,506.9
2018,12,26,13,30,893.0,66.0,3.5,12.4,470.0,582.22,475.72
2018,12,26,13,45,881.0,65.0,3.45,12.35,446.0,540.15,440.47
2018,12,26,14,0,869.0,64.0,3.4,12.3,422.0,496.57,403.18
2018,12,26,14,15,851.0,62.0,3.25,12.05,391.5,449.09,361.92
2018,12,26,14,30,833.0,60.0,3.1,11.8,361.0,399.59,318.01
2018,12,26,14,45,805.5,58.0,3.0,11.55,325.0,346.61,270.4
2018,12,26,15,0,778.0,56.0,2.9,11.3,289.0,294.67,222.76
2018,12,26,15,15,737.5,52.5,2.9,11.3,249.0,239.35,172.23
2018,12,26,15,30,697.0,49.0,2.9,11.3,209.0,187.13,124.95
2018,12,26,15,45,630.5,44.0,2.15,9.85,167.0,133.21,80.02
2018,12,26,16,0,564.0,39.0,1.4,8.4,125.0,86.0,45.06
2018,12,26,16,15,449.5,32.5,1.35,8.0,87.0,41.18,19.75
2018,12,26,16,30,335.0,26.0,1.3,7.6,49.0,21.76,8.88
2018,12,26,16,45,180.0,15.0,1.25,7.2,26.0,14.3,0.0
2018,12,26,17,0,25.0,4.0,1.2,6.8,3.0,0.0,0.0
2018,12,26,17,15,12.5,2.0,1.2,6.65,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.45,5.45,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.65,4.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,4.55,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,12,27,7,15,107.0,7.5,2.9,4.7,11.0,0.0,0.0
2018,12,27,7,30,214.0,15.0,3.0,5.0,22.0,108.01,0.0
2018,12,27,7,45,387.0,22.0,3.1,5.25,58.0,230.84,156.25
2018,12,27,8,0,560.0,29.0,3.2,5.5,94.0,349.21,286.27
2018,12,27,8,15,636.0,33.5,3.45,6.1,136.0,418.09,351.75
2018,12,27,8,30,712.0,38.0,3.7,6.7,178.0,490.47,416.58
2018,12,27,8,45,759.5,41.0,3.9,7.25,220.0,540.94,461.28
2018,12,27,9,0,807.0,44.0,4.1,7.8,262.0,596.48,508.12
2018,12,27,9,15,835.5,46.5,4.35,8.35,300.5,638.56,541.63
2018,12,27,9,30,864.0,49.0,4.6,8.9,339.0,679.32,573.31
2018,12,27,9,45,882.5,51.0,4.85,9.4,372.5,710.44,596.89
2018,12,27,10,0,901.0,53.0,5.1,9.9,406.0,739.09,618.25
2018,12,27,10,15,916.5,54.0,5.3,10.2,434.0,761.42,634.74
2018,12,27,10,30,932.0,55.0,5.5,10.5,462.0,780.71,648.85
2018,12,27,10,45,941.5,56.0,5.65,10.8,483.0,792.18,656.7
2018,12,27,11,0,951.0,57.0,5.8,11.1,504.0,800.17,661.98
2018,12,27,11,15,958.0,57.0,5.9,11.25,518.0,801.41,662.34
2018,12,27,11,30,965.0,57.0,6.0,11.4,532.0,799.02,660.06
2018,12,27,11,45,968.0,57.5,6.05,11.5,538.0,790.6,653.2
2018,12,27,12,0,971.0,58.0,6.1,11.6,544.0,778.55,643.69
2018,12,27,12,15,970.5,57.5,6.15,11.6,542.0,759.21,628.89
2018,12,27,12,30,970.0,57.0,6.2,11.6,540.0,736.49,611.55
2018,12,27,12,45,967.0,57.5,6.2,11.6,531.0,709.99,591.11
2018,12,27,13,0,964.0,58.0,6.2,11.6,522.0,680.42,566.76
2018,12,27,13,15,956.5,57.5,6.15,11.5,504.5,644.05,536.34
2018,12,27,13,30,949.0,57.0,6.1,11.4,487.0,605.23,503.38
2018,12,27,13,45,938.0,55.5,6.1,11.3,462.0,561.19,465.62
2018,12,27,14,0,927.0,54.0,6.1,11.2,437.0,515.43,425.53
2018,12,27,14,15,910.0,52.5,5.95,11.0,406.0,465.5,380.96
2018,12,27,14,30,893.0,51.0,5.8,10.8,375.0,414.87,334.73
2018,12,27,14,45,867.0,49.0,5.7,10.6,338.0,360.11,284.21
2018,12,27,15,0,841.0,47.0,5.6,10.4,301.0,306.1,233.44
2018,12,27,15,15,803.5,44.5,5.6,10.4,260.0,249.73,180.61
2018,12,27,15,30,766.0,42.0,5.6,10.4,219.0,195.92,130.73
2018,12,27,15,45,707.0,38.5,4.95,9.4,176.5,140.1,82.91
2018,12,27,16,0,648.0,35.0,4.3,8.4,134.0,90.67,45.52
2018,12,27,16,15,544.0,29.0,4.1,7.9,94.0,43.48,19.22
2018,12,27,16,30,440.0,23.0,3.9,7.4,54.0,20.47,8.55
2018,12,27,16,45,240.5,13.5,3.7,6.9,28.5,12.87,0.0
2018,12,27,17,0,41.0,4.0,3.5,6.4,3.0,0.0,0.0
2018,12,27,17,15,20.5,2.0,3.5,6.2,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.45,5.8,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.4,5.45,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,5.2,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.3,5.1,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.35,4.6,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.25,4.35,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.05,3.95,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.55,3.2,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.4,2.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.35,2.45,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.25,2.2,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.2,1.85,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.2,1.65,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.15,1.4,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,1.95,0.75,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,1.9,0.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.9,0.45,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.85,0.2,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.65,-0.05,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,12,28,7,15,116.0,7.5,1.75,0.8,11.0,0.0,0.0
2018,12,28,7,30,232.0,15.0,1.9,1.6,22.0,115.69,0.0
2018,12,28,7,45,409.5,22.5,2.0,2.45,59.5,241.18,162.55
2018,12,28,8,0,587.0,30.0,2.1,3.3,97.0,363.65,298.47
2018,12,28,8,15,662.0,34.0,2.25,3.95,139.5,432.72,364.07
2018,12,28,8,30,737.0,38.0,2.4,4.6,182.0,500.73,425.07
2018,12,28,8,45,760.0,43.5,2.55,5.3,221.0,549.25,467.22
2018,12,28,9,0,783.0,49.0,2.7,6.0,260.0,592.65,503.46
2018,12,28,9,15,834.5,48.5,2.75,6.55,302.5,640.49,540.8
2018,12,28,9,30,886.0,48.0,2.8,7.1,345.0,693.31,580.43
2018,12,28,9,45,906.5,49.0,2.85,7.7,379.0,725.05,602.68
2018,12,28,10,0,927.0,50.0,2.9,8.3,413.0,754.35,622.78
2018,12,28,10,15,940.5,50.5,2.8,8.65,440.5,775.0,635.75
2018,12,28,10,30,954.0,51.0,2.7,9.0,468.0,792.5,646.25
2018,12,28,10,45,963.5,51.5,2.65,9.3,489.0,803.59,652.4
2018,12,28,11,0,973.0,52.0,2.6,9.6,510.0,811.15,656.05
2018,12,28,11,15,977.0,52.5,2.65,9.8,523.0,810.87,655.02
2018,12,28,11,30,981.0,53.0,2.7,10.0,536.0,806.9,651.49
2018,12,28,11,45,982.0,53.5,2.7,10.2,541.5,796.99,643.42
2018,12,28,12,0,983.0,54.0,2.7,10.4,547.0,783.46,632.88
2018,12,28,12,15,979.0,55.5,2.75,10.5,545.0,764.0,618.63
2018,12,28,12,30,975.0,57.0,2.8,10.6,543.0,741.21,601.98
2018,12,28,12,45,965.5,59.0,2.9,10.7,533.0,712.14,580.88
2018,12,28,13,0,956.0,61.0,3.0,10.8,523.0,680.29,556.06
2018,12,28,13,15,948.5,60.5,2.95,10.8,505.5,644.21,526.8
2018,12,28,13,30,941.0,60.0,2.9,10.8,488.0,605.7,495.09
2018,12,28,13,45,930.0,58.5,2.85,10.8,463.5,561.99,458.61
2018,12,28,14,0,919.0,57.0,2.8,10.8,439.0,516.55,419.87
2018,12,28,14,15,902.5,55.5,2.65,10.55,408.0,467.18,377.09
2018,12,28,14,30,886.0,54.0,2.5,10.3,377.0,417.06,332.55
2018,12,28,14,45,861.5,51.5,2.4,10.1,340.0,362.58,283.48
2018,12,28,15,0,837.0,49.0,2.3,9.9,303.0,308.72,233.87
2018,12,28,15,15,799.5,46.5,2.3,9.9,262.5,252.47,182.07
2018,12,28,15,30,762.0,44.0,2.3,9.9,222.0,198.13,132.36
2018,12,28,15,45,703.0,40.0,1.75,8.1,179.0,142.57,85.27
2018,12,28,16,0,644.0,36.0,1.2,6.3,136.0,92.74,47.51
2018,12,28,16,15,539.5,30.5,1.25,5.8,96.0,46.04,21.13
2018,12,28,16,30,435.0,25.0,1.3,5.3,56.0,22.56,10.71
2018,12,28,16,45,237.5,14.5,1.3,4.8,29.5,13.82,0.0
2018,12,28,17,0,40.0,4.0,1.3,4.3,3.0,0.0,0.0
2018,12,28,17,15,20.0,2.0,1.3,4.25,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.65,4.6,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.5,4.85,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.55,4.75,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.65,4.65,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
